Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,1,7,15,23.5,4.0,0.7,8.0,4.5,0.0,0.0
2018,1,1,7,30,47.0,8.0,0.7,8.3,9.0,7.86,0.0
2018,1,1,7,45,112.5,21.5,0.7,8.65,30.5,16.95,0.0
2018,1,1,8,0,178.0,35.0,0.7,9.0,52.0,27.2,17.04
2018,1,1,8,15,223.5,47.5,0.8,9.45,80.0,36.22,26.43
2018,1,1,8,30,269.0,60.0,0.9,9.9,108.0,44.91,34.7
2018,1,1,8,45,302.0,72.5,1.0,10.4,138.5,61.84,42.72
2018,1,1,9,0,335.0,85.0,1.1,10.9,169.0,90.46,59.99
2018,1,1,9,15,338.0,99.0,1.2,11.45,195.0,119.66,81.97
2018,1,1,9,30,341.0,113.0,1.3,12.0,221.0,148.8,105.89
2018,1,1,9,45,367.5,122.0,1.4,12.55,250.0,177.97,129.79
2018,1,1,10,0,394.0,131.0,1.5,13.1,279.0,208.66,155.48
2018,1,1,10,15,395.5,141.5,1.5,13.55,299.0,235.28,178.75
2018,1,1,10,30,397.0,152.0,1.5,14.0,319.0,261.3,201.26
2018,1,1,10,45,418.0,156.5,1.55,14.4,340.0,287.71,223.49
2018,1,1,11,0,439.0,161.0,1.6,14.8,361.0,314.46,245.78
2018,1,1,11,15,477.0,158.0,1.5,15.15,381.5,341.0,267.29
2018,1,1,11,30,515.0,155.0,1.4,15.5,402.0,368.18,289.05
2018,1,1,11,45,494.0,162.5,1.35,15.85,402.0,379.58,298.64
2018,1,1,12,0,473.0,170.0,1.3,16.2,402.0,388.8,306.25
2018,1,1,12,15,477.5,168.5,1.25,16.45,402.0,399.37,314.81
2018,1,1,12,30,482.0,167.0,1.2,16.7,402.0,408.56,322.14
2018,1,1,12,45,475.5,165.0,1.1,16.9,394.0,410.28,323.48
2018,1,1,13,0,469.0,163.0,1.0,17.1,386.0,410.34,323.44
2018,1,1,13,15,433.5,164.0,1.0,17.15,365.0,396.92,313.52
2018,1,1,13,30,398.0,165.0,1.0,17.2,344.0,381.94,302.32
2018,1,1,13,45,405.5,155.0,1.0,17.3,329.5,376.41,298.49
2018,1,1,14,0,413.0,145.0,1.0,17.4,315.0,369.33,293.26
2018,1,1,14,15,434.0,130.0,0.95,17.2,297.5,362.07,287.98
2018,1,1,14,30,455.0,115.0,0.9,17.0,280.0,352.69,280.78
2018,1,1,14,45,440.5,105.0,0.85,16.8,252.0,329.79,262.63
2018,1,1,15,0,426.0,95.0,0.8,16.6,224.0,305.9,243.34
2018,1,1,15,15,411.0,84.0,0.8,16.6,195.0,279.87,221.78
2018,1,1,15,30,396.0,73.0,0.8,16.6,166.0,253.22,199.05
2018,1,1,15,45,355.0,62.0,0.8,15.4,133.5,216.22,168.36
2018,1,1,16,0,314.0,51.0,0.8,14.2,101.0,180.58,137.88
2018,1,1,16,15,253.5,39.5,0.85,13.75,72.0,139.9,102.11
2018,1,1,16,30,193.0,28.0,0.9,13.3,43.0,100.43,57.41
2018,1,1,16,45,116.5,16.0,0.95,12.9,23.5,45.57,0.0
2018,1,1,17,0,40.0,4.0,1.0,12.5,4.0,3.93,0.0
2018,1,1,17,15,20.0,2.0,1.0,12.2,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,2,7,15,22.5,4.0,1.1,8.7,4.5,0.0,0.0
2018,1,2,7,30,45.0,8.0,1.1,9.2,9.0,7.86,0.0
2018,1,2,7,45,106.5,21.5,1.05,9.65,30.0,16.96,0.0
2018,1,2,8,0,168.0,35.0,1.0,10.1,51.0,27.2,16.92
2018,1,2,8,15,219.0,47.5,1.2,10.6,79.5,36.22,26.28
2018,1,2,8,30,270.0,60.0,1.4,11.1,108.0,44.92,34.51
2018,1,2,8,45,285.5,73.5,1.55,11.55,135.5,62.13,43.1
2018,1,2,9,0,301.0,87.0,1.7,12.0,163.0,89.71,60.36
2018,1,2,9,15,222.0,106.5,1.65,12.5,167.0,115.71,83.4
2018,1,2,9,30,143.0,126.0,1.6,13.0,171.0,134.09,101.92
2018,1,2,9,45,112.5,140.5,1.55,13.45,178.5,148.42,115.22
2018,1,2,10,0,82.0,155.0,1.5,13.9,186.0,161.96,127.64
2018,1,2,10,15,91.5,166.5,1.5,14.4,203.5,179.33,141.61
2018,1,2,10,30,101.0,178.0,1.5,14.9,221.0,197.24,155.95
2018,1,2,10,45,118.5,189.0,1.5,15.45,241.5,217.2,171.7
2018,1,2,11,0,136.0,200.0,1.5,16.0,262.0,239.16,188.98
2018,1,2,11,15,108.5,203.5,1.45,16.25,254.0,237.11,187.68
2018,1,2,11,30,81.0,207.0,1.4,16.5,246.0,232.75,184.36
2018,1,2,11,45,57.5,200.5,1.4,16.8,228.5,219.18,173.59
2018,1,2,12,0,34.0,194.0,1.4,17.1,211.0,204.23,161.6
2018,1,2,12,15,23.0,181.5,1.4,17.2,193.0,186.93,147.8
2018,1,2,12,30,12.0,169.0,1.4,17.3,175.0,170.05,134.26
2018,1,2,12,45,6.0,139.0,1.4,17.45,142.0,138.05,108.42
2018,1,2,13,0,0.0,109.0,1.4,17.6,109.0,105.72,82.12
2018,1,2,13,15,0.0,108.0,1.45,17.55,108.0,104.85,81.56
2018,1,2,13,30,0.0,107.0,1.5,17.5,107.0,103.99,80.97
2018,1,2,13,45,0.0,100.0,1.5,17.45,100.0,97.18,75.49
2018,1,2,14,0,0.0,93.0,1.5,17.4,93.0,90.36,69.98
2018,1,2,14,15,0.0,87.5,1.35,17.1,87.5,85.03,65.75
2018,1,2,14,30,0.0,82.0,1.2,16.8,82.0,79.7,61.48
2018,1,2,14,45,1.0,77.5,1.1,16.5,78.0,75.87,58.44
2018,1,2,15,0,2.0,73.0,1.0,16.2,74.0,72.06,55.35
2018,1,2,15,15,1.0,43.5,1.0,16.2,44.0,42.44,30.41
2018,1,2,15,30,0.0,14.0,1.0,16.2,14.0,13.5,5.83
2018,1,2,15,45,0.0,12.0,0.95,14.8,12.0,11.57,4.19
2018,1,2,16,0,0.0,10.0,0.9,13.4,10.0,9.64,2.5
2018,1,2,16,15,0.0,8.0,0.95,12.9,8.0,7.71,0.71
2018,1,2,16,30,0.0,6.0,1.0,12.4,6.0,5.78,0.0
2018,1,2,16,45,1.5,3.5,1.05,11.9,3.5,3.83,0.0
2018,1,2,17,0,3.0,1.0,1.1,11.4,1.0,0.98,0.0
2018,1,2,17,15,1.5,0.5,1.1,11.25,0.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.5,1.15,8.5,1.5,0.0,0.0
2018,1,3,7,30,0.0,3.0,1.1,8.8,3.0,2.95,0.0
2018,1,3,7,45,0.0,8.0,1.05,9.1,8.0,7.71,0.0
2018,1,3,8,0,0.0,13.0,1.0,9.4,13.0,12.53,4.79
2018,1,3,8,15,0.0,18.0,0.95,9.75,18.0,17.36,9.75
2018,1,3,8,30,0.0,23.0,0.9,10.1,23.0,22.19,14.34
2018,1,3,8,45,0.0,30.0,0.85,10.45,30.0,28.95,19.41
2018,1,3,9,0,0.0,37.0,0.8,10.8,37.0,35.72,25.34
2018,1,3,9,15,0.0,48.5,0.8,11.05,48.5,46.85,34.95
2018,1,3,9,30,0.0,60.0,0.8,11.3,60.0,57.98,44.46
2018,1,3,9,45,0.0,75.0,0.85,11.55,75.0,72.26,56.54
2018,1,3,10,0,0.0,90.0,0.9,11.8,90.0,86.4,68.37
2018,1,3,10,15,0.0,83.5,0.9,12.0,83.5,80.53,63.23
2018,1,3,10,30,0.0,77.0,0.9,12.2,77.0,74.46,57.97
2018,1,3,10,45,0.0,66.0,0.95,12.35,66.0,63.8,48.86
2018,1,3,11,0,0.0,55.0,1.0,12.5,55.0,53.15,39.77
2018,1,3,11,15,0.0,44.5,0.9,12.6,44.5,42.99,31.11
2018,1,3,11,30,0.0,34.0,0.8,12.7,34.0,32.84,22.45
2018,1,3,11,45,0.0,33.0,0.7,12.75,33.0,31.87,21.62
2018,1,3,12,0,0.0,32.0,0.6,12.8,32.0,30.91,20.8
2018,1,3,12,15,0.0,30.0,0.8,12.8,30.0,28.97,19.13
2018,1,3,12,30,0.0,28.0,1.0,12.8,28.0,27.04,17.48
2018,1,3,12,45,0.0,34.0,1.25,12.75,34.0,32.84,22.43
2018,1,3,13,0,0.0,40.0,1.5,12.7,40.0,38.64,27.38
2018,1,3,13,15,0.0,42.0,1.75,12.7,42.0,40.57,29.04
2018,1,3,13,30,0.0,44.0,2.0,12.7,44.0,42.5,30.71
2018,1,3,13,45,0.0,55.5,2.3,12.75,55.5,53.63,40.21
2018,1,3,14,0,0.0,67.0,2.6,12.8,67.0,64.76,49.71
2018,1,3,14,15,0.0,49.0,2.55,12.75,49.0,47.33,34.95
2018,1,3,14,30,0.0,31.0,2.5,12.7,31.0,29.92,20.11
2018,1,3,14,45,0.0,34.0,2.45,12.7,34.0,32.82,22.63
2018,1,3,15,0,0.0,37.0,2.4,12.7,37.0,35.72,25.13
2018,1,3,15,15,0.0,39.0,2.4,12.7,39.0,37.65,26.77
2018,1,3,15,30,0.0,41.0,2.4,12.7,41.0,39.59,28.35
2018,1,3,15,45,0.0,33.5,1.8,12.05,33.5,32.34,22.06
2018,1,3,16,0,0.0,26.0,1.2,11.4,26.0,25.09,15.7
2018,1,3,16,15,1.0,20.5,1.25,11.2,20.5,20.11,11.06
2018,1,3,16,30,2.0,15.0,1.3,11.0,15.0,15.06,5.18
2018,1,3,16,45,1.5,8.5,1.3,10.8,8.5,8.75,0.0
2018,1,3,17,0,1.0,2.0,1.3,10.6,2.0,2.19,0.0
2018,1,3,17,15,0.5,1.0,1.55,10.8,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,4,7,15,6.5,2.5,2.0,10.8,2.5,0.0,0.0
2018,1,4,7,30,13.0,5.0,2.1,11.3,5.0,4.91,0.0
2018,1,4,7,45,12.0,16.5,2.25,11.8,17.0,15.69,0.0
2018,1,4,8,0,11.0,28.0,2.4,12.3,29.0,26.18,15.85
2018,1,4,8,15,17.5,42.0,2.45,12.7,44.5,38.52,28.01
2018,1,4,8,30,24.0,56.0,2.5,13.1,60.0,50.64,39.25
2018,1,4,8,45,81.0,72.5,2.55,13.55,92.0,63.8,47.38
2018,1,4,9,0,138.0,89.0,2.6,14.0,124.0,86.63,63.14
2018,1,4,9,15,309.0,91.5,2.7,14.6,185.5,109.75,74.09
2018,1,4,9,30,480.0,94.0,2.8,15.2,247.0,153.41,102.71
2018,1,4,9,45,386.5,112.5,2.85,15.8,244.0,173.14,123.91
2018,1,4,10,0,293.0,131.0,2.9,16.4,241.0,186.88,139.9
2018,1,4,10,15,322.0,136.0,3.05,16.95,265.5,211.96,160.69
2018,1,4,10,30,351.0,141.0,3.2,17.5,290.0,237.3,181.78
2018,1,4,10,45,196.0,157.0,3.3,18.0,241.0,213.7,166.78
2018,1,4,11,0,41.0,173.0,3.4,18.5,192.0,179.65,141.69
2018,1,4,11,15,30.0,171.5,3.45,18.75,185.5,176.04,138.84
2018,1,4,11,30,19.0,170.0,3.5,19.0,179.0,171.47,135.08
2018,1,4,11,45,38.0,183.0,3.55,19.3,201.5,193.79,152.88
2018,1,4,12,0,57.0,196.0,3.6,19.6,224.0,216.89,171.23
2018,1,4,12,15,182.0,182.0,3.6,19.6,271.5,267.31,212.05
2018,1,4,12,30,307.0,168.0,3.6,19.6,319.0,321.44,255.69
2018,1,4,12,45,387.5,153.5,3.6,19.65,341.5,355.7,283.34
2018,1,4,13,0,468.0,139.0,3.6,19.7,364.0,387.11,308.75
2018,1,4,13,15,317.5,155.0,3.55,19.6,305.5,325.21,259.76
2018,1,4,13,30,167.0,171.0,3.5,19.5,247.0,261.72,208.82
2018,1,4,13,45,122.5,165.5,3.45,19.4,220.0,234.04,186.78
2018,1,4,14,0,78.0,160.0,3.4,19.3,193.0,202.07,161.01
2018,1,4,14,15,217.0,129.0,3.2,19.1,211.0,248.5,199.83
2018,1,4,14,30,356.0,98.0,3.0,18.9,229.0,287.82,232.02
2018,1,4,14,45,525.5,80.5,2.8,18.65,254.0,348.72,280.24
2018,1,4,15,0,695.0,63.0,2.6,18.4,279.0,397.73,317.31
2018,1,4,15,15,614.5,60.5,2.6,18.4,233.0,347.94,276.35
2018,1,4,15,30,534.0,58.0,2.6,18.4,187.0,298.45,235.35
2018,1,4,15,45,357.5,48.5,1.95,17.15,128.0,206.07,160.76
2018,1,4,16,0,181.0,39.0,1.3,15.9,69.0,119.25,90.46
2018,1,4,16,15,124.5,28.5,1.25,15.3,46.5,83.83,60.4
2018,1,4,16,30,68.0,18.0,1.2,14.7,24.0,45.09,25.71
2018,1,4,16,45,39.5,10.5,1.15,14.15,13.5,20.71,0.0
2018,1,4,17,0,11.0,3.0,1.1,13.6,3.0,5.47,0.0
2018,1,4,17,15,5.5,1.5,1.1,13.4,1.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,5,7,15,4.0,1.0,1.3,13.25,1.0,0.0,0.0
2018,1,5,7,30,8.0,2.0,1.3,13.6,2.0,1.97,0.0
2018,1,5,7,45,4.0,4.0,1.35,13.9,4.0,3.88,0.0
2018,1,5,8,0,0.0,6.0,1.4,14.2,6.0,5.78,0.0
2018,1,5,8,15,0.0,26.5,1.45,14.45,26.5,25.58,16.62
2018,1,5,8,30,0.0,47.0,1.5,14.7,47.0,44.7,33.82
2018,1,5,8,45,0.0,63.0,1.55,14.95,63.0,59.22,44.52
2018,1,5,9,0,0.0,79.0,1.6,15.2,79.0,74.02,57.13
2018,1,5,9,15,2.0,88.0,1.6,15.35,88.5,83.14,64.76
2018,1,5,9,30,4.0,97.0,1.6,15.5,98.0,92.36,72.34
2018,1,5,9,45,2.0,81.0,1.6,15.6,81.5,78.2,60.49
2018,1,5,10,0,0.0,65.0,1.6,15.7,65.0,62.82,47.59
2018,1,5,10,15,0.0,44.5,1.65,15.85,44.5,42.98,30.81
2018,1,5,10,30,0.0,24.0,1.7,16.0,24.0,23.17,14.01
2018,1,5,10,45,0.0,26.5,1.7,16.1,26.5,25.58,16.03
2018,1,5,11,0,0.0,29.0,1.7,16.2,29.0,28.0,18.04
2018,1,5,11,15,1.0,59.0,1.7,16.25,59.5,57.42,42.7
2018,1,5,11,30,2.0,89.0,1.7,16.3,90.0,86.9,67.13
2018,1,5,11,45,5.0,101.0,1.75,16.4,103.5,99.86,77.74
2018,1,5,12,0,8.0,113.0,1.8,16.5,117.0,113.0,88.49
2018,1,5,12,15,4.0,101.0,1.85,16.45,103.0,99.66,77.5
2018,1,5,12,30,0.0,89.0,1.9,16.4,89.0,86.1,66.34
2018,1,5,12,45,4.5,112.0,1.9,16.35,114.0,110.84,86.85
2018,1,5,13,0,9.0,135.0,1.9,16.3,139.0,135.92,107.5
2018,1,5,13,15,7.5,120.5,1.9,16.2,124.0,121.06,95.39
2018,1,5,13,30,6.0,106.0,1.9,16.1,109.0,106.1,83.21
2018,1,5,13,45,3.0,104.0,1.9,16.0,105.5,102.69,80.51
2018,1,5,14,0,0.0,102.0,1.9,15.9,102.0,99.32,77.83
2018,1,5,14,15,0.0,84.5,1.75,15.7,84.5,81.99,63.56
2018,1,5,14,30,0.0,67.0,1.6,15.5,67.0,64.76,49.27
2018,1,5,14,45,0.0,57.0,1.45,15.3,57.0,55.08,41.22
2018,1,5,15,0,0.0,47.0,1.3,15.1,47.0,45.39,33.09
2018,1,5,15,15,0.0,44.5,1.3,15.1,44.5,42.98,31.04
2018,1,5,15,30,0.0,42.0,1.3,15.1,42.0,40.56,28.91
2018,1,5,15,45,0.0,34.0,1.0,14.45,34.0,32.82,22.28
2018,1,5,16,0,0.0,26.0,0.7,13.8,26.0,25.09,15.57
2018,1,5,16,15,0.0,19.5,0.75,13.6,19.5,18.81,9.95
2018,1,5,16,30,0.0,13.0,0.8,13.4,13.0,12.54,3.73
2018,1,5,16,45,7.0,8.0,0.85,13.15,8.0,9.63,0.0
2018,1,5,17,0,14.0,3.0,0.9,12.9,3.0,6.19,0.0
2018,1,5,17,15,7.0,1.5,1.05,12.8,1.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,6,7,15,3.0,2.0,1.0,8.8,2.0,0.0,0.0
2018,1,6,7,30,6.0,4.0,1.1,9.3,4.0,3.93,0.0
2018,1,6,7,45,76.0,16.5,1.15,9.8,23.5,12.78,0.0
2018,1,6,8,0,146.0,29.0,1.2,10.3,43.0,22.22,12.78
2018,1,6,8,15,342.5,36.0,1.35,10.65,91.0,26.46,17.7
2018,1,6,8,30,539.0,43.0,1.5,11.0,139.0,30.55,21.74
2018,1,6,8,45,421.0,55.0,1.6,11.4,141.5,49.02,29.98
2018,1,6,9,0,303.0,67.0,1.7,11.8,144.0,73.02,46.2
2018,1,6,9,15,188.5,97.0,1.7,12.15,147.5,104.15,75.26
2018,1,6,9,30,74.0,127.0,1.7,12.5,151.0,126.62,98.92
2018,1,6,9,45,74.0,140.0,1.75,12.85,166.0,142.59,112.25
2018,1,6,10,0,74.0,153.0,1.8,13.2,181.0,158.46,125.48
2018,1,6,10,15,171.0,160.5,1.9,13.55,231.5,194.41,152.34
2018,1,6,10,30,268.0,168.0,2.0,13.9,282.0,237.59,185.79
2018,1,6,10,45,515.5,130.0,2.1,14.3,363.0,297.16,230.36
2018,1,6,11,0,763.0,92.0,2.2,14.7,444.0,372.83,288.98
2018,1,6,11,15,826.5,81.0,2.25,14.9,473.0,410.35,320.27
2018,1,6,11,30,890.0,70.0,2.3,15.1,502.0,449.76,352.93
2018,1,6,11,45,894.0,70.0,2.35,15.35,509.5,472.66,372.67
2018,1,6,12,0,898.0,70.0,2.4,15.6,517.0,493.15,390.18
2018,1,6,12,15,867.5,76.5,2.35,15.65,508.0,501.06,397.63
2018,1,6,12,30,837.0,83.0,2.3,15.7,499.0,505.78,402.32
2018,1,6,12,45,860.0,78.0,2.2,15.75,499.5,522.62,415.97
2018,1,6,13,0,883.0,73.0,2.1,15.8,500.0,536.14,426.76
2018,1,6,13,15,876.5,71.5,2.05,15.75,484.5,536.02,427.26
2018,1,6,13,30,870.0,70.0,2.0,15.7,469.0,533.05,425.48
2018,1,6,13,45,820.0,75.0,1.9,15.7,437.0,513.25,410.22
2018,1,6,14,0,770.0,80.0,1.8,15.7,405.0,489.75,391.99
2018,1,6,14,15,726.0,79.0,1.8,15.5,369.0,461.07,370.27
2018,1,6,14,30,682.0,78.0,1.8,15.3,333.0,432.22,347.95
2018,1,6,14,45,667.5,73.5,1.8,15.1,304.0,411.69,331.67
2018,1,6,15,0,653.0,69.0,1.8,14.9,275.0,389.52,313.5
2018,1,6,15,15,654.5,62.0,1.8,14.9,246.0,370.21,296.63
2018,1,6,15,30,656.0,55.0,1.8,14.9,217.0,346.88,275.68
2018,1,6,15,45,619.5,49.0,1.35,13.6,180.0,309.47,243.19
2018,1,6,16,0,583.0,43.0,0.9,12.3,143.0,272.26,209.65
2018,1,6,16,15,484.0,36.5,0.95,11.75,104.0,217.55,162.24
2018,1,6,16,30,385.0,30.0,1.0,11.2,65.0,165.31,110.11
2018,1,6,16,45,232.5,19.0,1.0,10.7,37.0,91.07,0.0
2018,1,6,17,0,80.0,8.0,1.0,10.2,9.0,26.6,0.0
2018,1,6,17,15,40.0,4.0,1.0,10.0,4.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.75,6.05,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,7,7,15,7.5,2.5,1.05,6.05,2.5,0.0,0.0
2018,1,7,7,30,15.0,5.0,1.2,6.4,5.0,4.91,0.0
2018,1,7,7,45,37.0,16.0,1.3,6.8,19.0,14.57,0.0
2018,1,7,8,0,59.0,27.0,1.4,7.2,33.0,22.61,13.33
2018,1,7,8,15,29.5,37.5,1.45,7.4,40.5,34.99,25.56
2018,1,7,8,30,0.0,48.0,1.5,7.6,48.0,45.57,35.62
2018,1,7,8,45,0.0,56.5,1.55,7.8,56.5,53.75,41.11
2018,1,7,9,0,0.0,65.0,1.6,8.0,65.0,61.98,48.4
2018,1,7,9,15,0.0,67.0,1.7,8.3,67.0,64.33,50.45
2018,1,7,9,30,0.0,69.0,1.8,8.6,69.0,66.5,52.27
2018,1,7,9,45,0.0,80.0,1.85,8.95,80.0,76.9,61.1
2018,1,7,10,0,0.0,91.0,1.9,9.3,91.0,87.34,69.86
2018,1,7,10,15,0.0,105.5,2.0,9.75,105.5,101.08,81.31
2018,1,7,10,30,0.0,120.0,2.1,10.2,120.0,114.88,92.7
2018,1,7,10,45,0.0,110.0,2.15,10.65,110.0,105.79,84.74
2018,1,7,11,0,0.0,100.0,2.2,11.1,100.0,96.47,76.66
2018,1,7,11,15,0.0,110.5,2.2,11.5,110.5,106.57,84.96
2018,1,7,11,30,0.0,121.0,2.2,11.9,121.0,116.73,93.24
2018,1,7,11,45,0.0,124.5,2.15,12.3,124.5,120.23,95.93
2018,1,7,12,0,0.0,128.0,2.1,12.7,128.0,123.75,98.66
2018,1,7,12,15,0.0,122.0,2.05,12.95,122.0,118.07,93.84
2018,1,7,12,30,0.0,116.0,2.0,13.2,116.0,112.35,89.02
2018,1,7,12,45,0.0,116.5,1.9,13.45,116.5,112.94,89.45
2018,1,7,13,0,0.0,117.0,1.8,13.7,117.0,113.55,89.91
2018,1,7,13,15,2.5,131.0,1.65,13.75,132.0,128.84,102.64
2018,1,7,13,30,5.0,145.0,1.5,13.8,147.0,144.41,115.53
2018,1,7,13,45,8.0,145.0,1.35,13.85,148.5,146.42,117.26
2018,1,7,14,0,11.0,145.0,1.2,13.9,150.0,148.52,119.09
2018,1,7,14,15,7.0,131.5,1.05,13.6,134.5,133.19,106.64
2018,1,7,14,30,3.0,118.0,0.9,13.3,119.0,117.85,94.13
2018,1,7,14,45,2.0,109.0,0.75,13.0,109.5,108.69,86.71
2018,1,7,15,0,1.0,100.0,0.6,12.7,100.0,99.59,79.23
2018,1,7,15,15,1.0,90.0,0.6,12.7,90.0,89.96,71.15
2018,1,7,15,30,1.0,80.0,0.6,12.7,80.0,80.38,62.98
2018,1,7,15,45,0.5,66.0,0.7,12.0,66.0,66.22,50.92
2018,1,7,16,0,0.0,52.0,0.8,11.3,52.0,51.98,38.58
2018,1,7,16,15,0.0,38.5,0.8,11.15,38.5,38.37,26.48
2018,1,7,16,30,0.0,25.0,0.8,11.0,25.0,24.45,13.35
2018,1,7,16,45,11.0,15.0,0.85,10.85,15.0,18.09,0.0
2018,1,7,17,0,22.0,5.0,0.9,10.7,5.0,10.12,0.0
2018,1,7,17,15,11.0,2.5,0.85,10.6,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.75,10.5,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.9,10.7,1.0,0.98,0.0
2018,1,8,7,45,0.0,3.0,2.1,10.85,3.0,2.89,0.0
2018,1,8,8,0,0.0,5.0,2.3,11.0,5.0,4.82,0.0
2018,1,8,8,15,0.0,6.0,2.4,11.2,6.0,5.78,0.0
2018,1,8,8,30,0.0,7.0,2.5,11.4,7.0,6.74,0.39
2018,1,8,8,45,0.0,8.5,2.6,11.6,8.5,8.19,1.41
2018,1,8,9,0,0.0,10.0,2.7,11.8,10.0,9.64,2.68
2018,1,8,9,15,0.0,12.5,2.8,12.0,12.5,12.05,4.78
2018,1,8,9,30,0.0,15.0,2.9,12.2,15.0,14.47,6.86
2018,1,8,9,45,0.0,22.5,3.0,12.35,22.5,21.71,13.09
2018,1,8,10,0,0.0,30.0,3.1,12.5,30.0,28.96,19.28
2018,1,8,10,15,0.0,29.5,3.05,12.65,29.5,28.48,18.82
2018,1,8,10,30,0.0,29.0,3.0,12.8,29.0,28.0,18.36
2018,1,8,10,45,0.0,25.5,2.95,12.95,25.5,24.62,15.43
2018,1,8,11,0,0.0,22.0,2.9,13.1,22.0,21.24,12.51
2018,1,8,11,15,0.0,38.0,2.95,13.25,38.0,36.7,25.65
2018,1,8,11,30,0.0,54.0,3.0,13.4,54.0,52.19,38.71
2018,1,8,11,45,0.0,44.0,3.0,13.5,44.0,42.51,30.48
2018,1,8,12,0,0.0,34.0,3.0,13.6,34.0,32.84,22.27
2018,1,8,12,15,0.0,36.0,2.8,13.7,36.0,34.77,23.9
2018,1,8,12,30,0.0,38.0,2.6,13.8,38.0,36.71,25.53
2018,1,8,12,45,0.0,32.0,2.4,13.85,32.0,30.91,20.63
2018,1,8,13,0,0.0,26.0,2.2,13.9,26.0,25.11,15.72
2018,1,8,13,15,0.0,30.5,2.2,13.9,30.5,29.45,19.43
2018,1,8,13,30,0.0,35.0,2.2,13.9,35.0,33.8,23.15
2018,1,8,13,45,0.0,42.5,2.15,13.95,42.5,41.05,29.33
2018,1,8,14,0,0.0,50.0,2.1,14.0,50.0,48.3,35.52
2018,1,8,14,15,0.0,53.0,1.95,13.85,53.0,51.21,38.06
2018,1,8,14,30,0.0,56.0,1.8,13.7,56.0,54.11,40.61
2018,1,8,14,45,0.0,42.0,1.65,13.55,42.0,40.56,29.15
2018,1,8,15,0,0.0,28.0,1.5,13.4,28.0,27.02,17.61
2018,1,8,15,15,0.0,28.0,1.5,13.4,28.0,27.02,17.61
2018,1,8,15,30,0.0,28.0,1.5,13.4,28.0,27.02,17.57
2018,1,8,15,45,0.0,28.5,1.35,13.0,28.5,27.5,17.92
2018,1,8,16,0,0.0,29.0,1.2,12.6,29.0,27.99,18.17
2018,1,8,16,15,0.0,23.5,1.15,12.5,23.5,22.68,13.33
2018,1,8,16,30,0.0,18.0,1.1,12.4,18.0,17.37,7.95
2018,1,8,16,45,1.5,10.0,1.05,12.3,10.0,10.05,0.0
2018,1,8,17,0,3.0,2.0,1.0,12.2,2.0,2.68,0.0
2018,1,8,17,15,1.5,1.0,1.0,12.2,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,0.95,11.55,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,1.0,11.9,2.0,1.97,0.0
2018,1,9,7,45,0.0,6.0,1.0,12.25,6.0,5.78,0.0
2018,1,9,8,0,0.0,10.0,1.0,12.6,10.0,9.64,2.33
2018,1,9,8,15,0.0,14.0,1.05,12.9,14.0,13.5,6.2
2018,1,9,8,30,0.0,18.0,1.1,13.2,18.0,17.36,9.83
2018,1,9,8,45,0.0,20.5,1.1,13.5,20.5,19.77,11.3
2018,1,9,9,0,0.0,23.0,1.1,13.8,23.0,22.19,13.42
2018,1,9,9,15,0.0,33.0,1.05,14.05,33.0,31.85,21.72
2018,1,9,9,30,0.0,43.0,1.0,14.3,43.0,41.52,29.94
2018,1,9,9,45,0.0,54.5,0.9,14.5,54.5,52.65,39.33
2018,1,9,10,0,0.0,66.0,0.8,14.7,66.0,63.79,48.63
2018,1,9,10,15,2.0,88.0,0.8,14.7,89.0,85.32,66.52
2018,1,9,10,30,4.0,110.0,0.8,14.7,112.0,106.81,84.19
2018,1,9,10,45,6.5,130.5,0.75,14.7,133.5,127.26,100.82
2018,1,9,11,0,9.0,151.0,0.7,14.7,155.0,147.98,117.52
2018,1,9,11,15,5.5,148.0,0.75,14.7,150.5,144.39,114.5
2018,1,9,11,30,2.0,145.0,0.8,14.7,146.0,140.5,111.3
2018,1,9,11,45,1.0,110.0,0.8,14.7,110.5,106.74,83.63
2018,1,9,12,0,0.0,75.0,0.8,14.7,75.0,72.53,55.38
2018,1,9,12,15,0.0,60.0,0.75,14.65,60.0,58.0,43.32
2018,1,9,12,30,0.0,45.0,0.7,14.6,45.0,43.48,31.17
2018,1,9,12,45,0.0,44.0,0.65,14.6,44.0,42.51,30.39
2018,1,9,13,0,0.0,43.0,0.6,14.6,43.0,41.54,29.6
2018,1,9,13,15,0.0,44.0,0.65,14.5,44.0,42.51,30.45
2018,1,9,13,30,0.0,45.0,0.7,14.4,45.0,43.47,31.31
2018,1,9,13,45,2.0,55.0,0.8,14.3,56.0,54.2,40.45
2018,1,9,14,0,4.0,65.0,0.9,14.2,67.0,64.92,49.57
2018,1,9,14,15,6.5,81.0,1.0,14.05,83.5,81.8,63.88
2018,1,9,14,30,9.0,97.0,1.1,13.9,100.0,99.26,78.65
2018,1,9,14,45,6.0,73.0,1.2,13.75,75.0,73.65,57.2
2018,1,9,15,0,3.0,49.0,1.3,13.6,50.0,48.75,36.16
2018,1,9,15,15,1.5,36.0,1.3,13.6,36.5,35.43,24.8
2018,1,9,15,30,0.0,23.0,1.3,13.6,23.0,22.19,13.42
2018,1,9,15,45,0.0,18.5,1.25,13.1,18.5,17.84,9.66
2018,1,9,16,0,0.0,14.0,1.2,12.6,14.0,13.5,5.86
2018,1,9,16,15,0.0,10.5,1.2,12.4,10.5,10.12,2.84
2018,1,9,16,30,0.0,7.0,1.2,12.2,7.0,6.74,0.0
2018,1,9,16,45,0.0,4.0,1.2,12.0,4.0,3.85,0.0
2018,1,9,17,0,0.0,1.0,1.2,11.8,1.0,0.98,0.0
2018,1,9,17,15,0.0,0.5,1.4,11.7,0.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,10,7,15,1.0,1.5,1.45,8.85,1.5,0.0,0.0
2018,1,10,7,30,2.0,3.0,1.5,9.2,3.0,2.95,0.0
2018,1,10,7,45,1.0,10.5,1.55,9.6,10.5,10.13,0.0
2018,1,10,8,0,0.0,18.0,1.6,10.0,18.0,17.37,8.87
2018,1,10,8,15,0.0,27.0,1.65,10.2,27.0,26.06,17.42
2018,1,10,8,30,0.0,36.0,1.7,10.4,36.0,34.76,25.58
2018,1,10,8,45,21.0,55.0,1.8,10.6,60.5,51.71,38.58
2018,1,10,9,0,42.0,74.0,1.9,10.8,85.0,71.1,54.15
2018,1,10,9,15,38.0,91.5,1.9,10.9,102.5,88.52,68.92
2018,1,10,9,30,34.0,109.0,1.9,11.0,120.0,105.74,83.66
2018,1,10,9,45,17.0,85.5,1.95,11.05,91.0,84.31,66.17
2018,1,10,10,0,0.0,62.0,2.0,11.1,62.0,59.92,45.98
2018,1,10,10,15,0.0,65.5,2.05,11.2,65.5,63.31,48.81
2018,1,10,10,30,0.0,69.0,2.1,11.3,69.0,66.7,51.6
2018,1,10,10,45,0.0,84.5,2.1,11.35,84.5,81.66,64.2
2018,1,10,11,0,0.0,100.0,2.1,11.4,100.0,96.48,76.58
2018,1,10,11,15,0.5,108.0,2.15,11.55,108.0,104.4,83.08
2018,1,10,11,30,1.0,116.0,2.2,11.7,116.0,112.38,89.64
2018,1,10,11,45,5.5,136.0,2.2,11.8,138.5,133.76,107.37
2018,1,10,12,0,10.0,156.0,2.2,11.9,161.0,155.48,125.27
2018,1,10,12,15,8.0,147.5,2.2,11.95,151.5,146.72,117.95
2018,1,10,12,30,6.0,139.0,2.2,12.0,142.0,137.77,110.55
2018,1,10,12,45,3.0,132.0,2.15,12.1,133.5,129.63,103.78
2018,1,10,13,0,0.0,125.0,2.1,12.2,125.0,121.38,96.91
2018,1,10,13,15,0.0,123.0,2.05,12.3,123.0,119.58,95.46
2018,1,10,13,30,0.0,121.0,2.0,12.4,121.0,117.78,94.03
2018,1,10,13,45,0.5,115.0,1.95,12.5,115.0,112.28,89.52
2018,1,10,14,0,1.0,109.0,1.9,12.6,109.0,106.77,85.02
2018,1,10,14,15,3.5,116.0,1.75,12.6,117.0,115.45,92.44
2018,1,10,14,30,6.0,123.0,1.6,12.6,125.0,124.41,100.06
2018,1,10,14,45,70.5,111.5,1.45,12.65,134.5,148.0,120.34
2018,1,10,15,0,135.0,100.0,1.3,12.7,144.0,170.59,139.24
2018,1,10,15,15,230.0,85.5,1.3,12.7,149.5,201.26,164.24
2018,1,10,15,30,325.0,71.0,1.3,12.7,155.0,228.26,184.96
2018,1,10,15,45,283.0,63.5,0.95,12.3,127.5,195.9,156.67
2018,1,10,16,0,241.0,56.0,0.6,11.9,100.0,165.18,129.58
2018,1,10,16,15,131.0,41.0,0.65,11.75,64.0,97.31,73.17
2018,1,10,16,30,21.0,26.0,0.7,11.6,28.0,33.28,20.5
2018,1,10,16,45,10.5,15.0,0.7,11.4,16.0,17.72,0.0
2018,1,10,17,0,0.0,4.0,0.7,11.2,4.0,3.93,0.0
2018,1,10,17,15,0.0,2.0,0.7,11.2,2.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.45,10.85,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.35,10.95,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,1,11,7,15,9.0,3.0,0.3,11.15,3.0,0.0,0.0
2018,1,11,7,30,18.0,6.0,0.3,11.3,6.0,5.9,0.0
2018,1,11,7,45,94.0,17.5,0.3,11.45,26.0,13.57,0.0
2018,1,11,8,0,170.0,29.0,0.3,11.6,46.0,22.16,12.88
2018,1,11,8,15,93.5,43.5,0.45,11.9,53.5,35.6,25.71
2018,1,11,8,30,17.0,58.0,0.6,12.2,61.0,52.3,40.98
2018,1,11,8,45,15.0,76.5,0.7,12.55,79.5,70.72,54.48
2018,1,11,9,0,13.0,95.0,0.8,12.9,98.0,88.33,69.25
2018,1,11,9,15,32.5,111.5,0.95,13.2,121.5,104.21,81.64
2018,1,11,9,30,52.0,128.0,1.1,13.5,145.0,124.35,97.49
2018,1,11,9,45,50.0,119.0,1.2,13.8,136.5,120.36,94.22
2018,1,11,10,0,48.0,110.0,1.3,14.1,128.0,115.04,89.94
2018,1,11,10,15,24.0,107.0,1.25,14.45,116.0,108.22,84.98
2018,1,11,10,30,0.0,104.0,1.2,14.8,104.0,99.97,78.56
2018,1,11,10,45,2.0,126.5,1.2,15.15,127.5,122.0,96.51
2018,1,11,11,0,4.0,149.0,1.2,15.5,151.0,144.26,114.4
2018,1,11,11,15,36.5,178.0,1.1,15.75,196.0,184.94,146.8
2018,1,11,11,30,69.0,207.0,1.0,16.0,241.0,228.23,180.86
2018,1,11,11,45,133.5,217.0,0.9,16.25,284.5,270.85,214.01
2018,1,11,12,0,198.0,227.0,0.8,16.5,328.0,315.63,248.47
2018,1,11,12,15,255.5,218.5,0.9,16.65,348.5,342.87,269.98
2018,1,11,12,30,313.0,210.0,1.0,16.8,369.0,369.47,291.17
2018,1,11,12,45,280.5,211.5,1.1,16.9,352.5,359.7,284.04
2018,1,11,13,0,248.0,213.0,1.2,17.0,336.0,348.47,275.83
2018,1,11,13,15,250.0,204.5,1.35,17.0,325.5,344.18,273.44
2018,1,11,13,30,252.0,196.0,1.5,17.0,315.0,338.95,270.17
2018,1,11,13,45,375.0,165.5,1.6,16.95,333.5,378.58,302.75
2018,1,11,14,0,498.0,135.0,1.7,16.9,352.0,411.69,329.74
2018,1,11,14,15,565.5,113.5,1.7,16.7,344.5,424.08,339.96
2018,1,11,14,30,633.0,92.0,1.7,16.5,337.0,430.8,345.61
2018,1,11,14,45,591.5,89.5,1.7,16.3,302.5,399.92,321.3
2018,1,11,15,0,550.0,87.0,1.7,16.1,268.0,368.4,296.18
2018,1,11,15,15,495.0,82.5,1.7,16.1,230.5,328.32,263.55
2018,1,11,15,30,440.0,78.0,1.7,16.1,193.0,287.15,229.45
2018,1,11,15,45,364.5,70.0,1.25,15.1,154.5,237.56,188.3
2018,1,11,16,0,289.0,62.0,0.8,14.1,116.0,191.2,149.23
2018,1,11,16,15,241.0,50.0,0.85,13.5,87.0,153.59,116.75
