Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,10,0,430.0,154.0,1.4,16.2,343.0,258.5,194.66
2018,2,1,10,15,499.5,149.0,1.5,16.7,383.5,295.88,224.8
2018,2,1,10,30,569.0,144.0,1.6,17.2,424.0,337.44,258.42
2018,2,1,10,45,590.5,146.0,1.75,17.65,449.0,370.71,286.19
2018,2,1,11,0,612.0,148.0,1.9,18.1,474.0,403.46,313.2
2018,2,1,11,15,595.0,158.0,2.0,18.4,483.0,425.99,332.1
2018,2,1,11,30,578.0,168.0,2.1,18.7,492.0,444.97,347.85
2018,2,1,11,45,612.0,160.5,2.2,18.95,508.5,473.0,370.42
2018,2,1,12,0,646.0,153.0,2.3,19.2,525.0,499.65,391.72
2018,2,1,12,15,675.0,144.0,2.35,19.3,534.0,521.35,409.23
2018,2,1,12,30,704.0,135.0,2.4,19.4,543.0,541.78,425.68
2018,2,1,12,45,796.0,106.5,2.5,19.5,563.0,577.41,454.25
2018,2,1,13,0,888.0,78.0,2.6,19.6,583.0,610.51,480.74
2018,2,1,13,15,855.5,85.0,2.6,19.6,562.0,606.28,477.82
2018,2,1,13,30,823.0,92.0,2.6,19.6,541.0,597.98,472.01
2018,2,1,13,45,775.5,98.5,2.6,19.65,509.0,577.32,456.74
2018,2,1,14,0,728.0,105.0,2.6,19.7,477.0,555.39,440.34
2018,2,1,14,15,733.0,97.0,2.5,19.5,454.0,546.23,434.13
2018,2,1,14,30,738.0,89.0,2.4,19.3,431.0,533.19,424.75
2018,2,1,14,45,702.0,89.0,2.25,19.15,395.0,505.5,403.35
2018,2,1,15,0,666.0,89.0,2.1,19.0,359.0,475.42,379.91
2018,2,1,15,15,698.0,74.5,2.1,19.0,333.0,464.42,371.43
2018,2,1,15,30,730.0,60.0,2.1,19.0,307.0,448.21,358.2
2018,2,1,15,45,709.0,55.0,1.55,17.75,268.5,414.73,330.63
2018,2,1,16,0,688.0,50.0,1.0,16.5,230.0,380.33,301.1
2018,2,1,16,15,599.0,47.0,1.05,15.85,182.5,318.61,250.73
2018,2,1,16,30,510.0,44.0,1.1,15.2,135.0,263.73,204.41
2018,2,1,16,45,438.5,37.0,1.15,14.55,98.5,213.21,159.92
2018,2,1,17,0,367.0,30.0,1.2,13.9,62.0,167.0,110.59
2018,2,1,17,15,216.5,18.5,1.2,13.8,34.5,78.67,0.0
2018,2,1,17,30,66.0,7.0,1.2,13.7,7.0,22.87,0.0
2018,2,1,17,45,33.0,3.5,1.2,13.55,3.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,2,7,15,141.5,10.0,1.2,9.55,17.5,9.83,0.0
2018,2,2,7,30,283.0,20.0,1.4,10.3,35.0,16.23,0.0
2018,2,2,7,45,356.5,30.0,1.55,11.0,68.0,23.29,13.66
2018,2,2,8,0,430.0,40.0,1.7,11.7,101.0,29.94,20.73
2018,2,2,8,15,539.5,43.0,1.75,12.25,148.0,30.11,21.28
2018,2,2,8,30,649.0,46.0,1.8,12.8,195.0,41.47,24.21
2018,2,2,8,45,620.5,60.0,1.85,13.4,226.0,82.16,43.49
2018,2,2,9,0,592.0,74.0,1.9,14.0,257.0,122.58,72.9
2018,2,2,9,15,543.5,94.5,1.95,14.55,280.5,162.7,107.72
2018,2,2,9,30,495.0,115.0,2.0,15.1,304.0,197.43,139.73
2018,2,2,9,45,588.5,108.5,2.1,15.7,354.0,238.06,171.91
2018,2,2,10,0,682.0,102.0,2.2,16.3,404.0,285.26,210.33
2018,2,2,10,15,657.5,116.0,2.25,16.7,424.0,319.23,241.22
2018,2,2,10,30,633.0,130.0,2.3,17.1,444.0,350.15,268.8
2018,2,2,10,45,615.5,141.5,2.35,17.45,459.0,378.48,293.46
2018,2,2,11,0,598.0,153.0,2.4,17.8,474.0,404.29,315.4
2018,2,2,11,15,589.5,161.0,2.4,18.15,485.5,428.43,335.33
2018,2,2,11,30,581.0,169.0,2.4,18.5,497.0,449.52,352.41
2018,2,2,11,45,567.0,177.0,2.45,18.8,501.5,466.74,366.31
2018,2,2,12,0,553.0,185.0,2.5,19.1,506.0,481.76,378.22
2018,2,2,12,15,586.0,174.5,2.5,19.3,515.5,502.76,394.98
2018,2,2,12,30,619.0,164.0,2.5,19.5,525.0,524.53,412.12
2018,2,2,12,45,654.5,151.0,2.5,19.7,529.0,542.58,426.44
2018,2,2,13,0,690.0,138.0,2.5,19.9,533.0,559.0,439.47
2018,2,2,13,15,715.5,126.5,2.5,19.85,528.0,568.9,447.91
2018,2,2,13,30,741.0,115.0,2.5,19.8,523.0,576.35,454.51
2018,2,2,13,45,798.5,97.0,2.5,19.75,521.5,592.84,468.13
2018,2,2,14,0,856.0,79.0,2.5,19.7,520.0,606.67,479.57
2018,2,2,14,15,829.5,78.5,2.4,19.5,487.0,585.67,464.04
2018,2,2,14,30,803.0,78.0,2.3,19.3,454.0,562.37,446.78
2018,2,2,14,45,809.0,72.5,2.2,19.1,427.5,550.15,437.81
2018,2,2,15,0,815.0,67.0,2.1,18.9,401.0,535.07,426.27
2018,2,2,15,15,760.5,68.5,2.1,18.9,356.0,492.6,393.26
2018,2,2,15,30,706.0,70.0,2.1,18.9,311.0,451.76,360.91
2018,2,2,15,45,637.0,68.5,1.65,17.8,264.5,399.63,319.28
2018,2,2,16,0,568.0,67.0,1.2,16.7,218.0,349.28,278.03
2018,2,2,16,15,530.5,57.0,1.15,16.0,177.0,305.36,241.36
2018,2,2,16,30,493.0,47.0,1.1,15.3,136.0,262.45,204.08
2018,2,2,16,45,427.0,39.0,1.1,14.55,100.0,213.0,160.56
2018,2,2,17,0,361.0,31.0,1.1,13.8,64.0,167.53,113.67
2018,2,2,17,15,214.5,19.5,1.1,13.6,36.0,90.45,0.0
2018,2,2,17,30,68.0,8.0,1.1,13.4,8.0,24.56,0.0
2018,2,2,17,45,34.0,4.0,1.1,13.2,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,3,7,15,137.5,11.0,1.0,10.05,18.5,10.81,0.0
2018,2,3,7,30,275.0,22.0,1.0,10.9,37.0,18.12,0.0
2018,2,3,7,45,406.5,30.0,1.05,11.75,76.5,23.12,13.66
2018,2,3,8,0,538.0,38.0,1.1,12.6,116.0,30.6,21.28
2018,2,3,8,15,608.5,43.0,1.1,13.2,161.0,32.79,23.61
2018,2,3,8,30,679.0,48.0,1.1,13.8,206.0,45.58,25.92
2018,2,3,8,45,723.5,52.0,1.15,14.4,251.0,86.37,42.73
2018,2,3,9,0,768.0,56.0,1.2,15.0,296.0,130.83,71.71
2018,2,3,9,15,797.5,59.0,1.3,15.7,338.0,175.35,106.65
2018,2,3,9,30,827.0,62.0,1.4,16.4,380.0,221.51,145.67
2018,2,3,9,45,847.5,64.0,1.45,17.1,417.0,268.8,186.91
2018,2,3,10,0,868.0,66.0,1.5,17.8,454.0,313.26,225.86
2018,2,3,10,15,881.5,67.5,1.55,18.3,485.0,354.89,262.44
2018,2,3,10,30,895.0,69.0,1.6,18.8,516.0,395.69,297.59
2018,2,3,10,45,904.5,70.0,1.6,19.35,540.5,433.33,329.32
2018,2,3,11,0,914.0,71.0,1.6,19.9,565.0,469.41,358.95
2018,2,3,11,15,919.0,72.5,1.6,20.2,582.0,502.12,385.59
2018,2,3,11,30,924.0,74.0,1.6,20.5,599.0,532.64,409.92
2018,2,3,11,45,927.0,74.5,1.6,20.8,608.5,558.81,430.48
2018,2,3,12,0,930.0,75.0,1.6,21.1,618.0,582.4,448.69
2018,2,3,12,15,930.0,75.0,1.65,21.25,619.5,601.12,463.56
2018,2,3,12,30,930.0,75.0,1.7,21.4,621.0,616.95,476.1
2018,2,3,12,45,926.5,75.0,1.7,21.55,614.5,627.75,484.53
2018,2,3,13,0,923.0,75.0,1.7,21.7,608.0,635.48,490.62
2018,2,3,13,15,917.5,75.0,1.7,21.7,594.0,638.93,493.8
2018,2,3,13,30,912.0,75.0,1.7,21.7,580.0,639.3,494.7
2018,2,3,13,45,904.0,73.5,1.75,21.7,558.5,633.52,491.44
2018,2,3,14,0,896.0,72.0,1.8,21.7,537.0,624.75,485.94
2018,2,3,14,15,883.5,70.5,1.75,21.55,508.5,610.41,475.92
2018,2,3,14,30,871.0,69.0,1.7,21.4,480.0,593.38,463.78
2018,2,3,14,45,854.0,66.5,1.7,21.2,445.5,570.14,447.18
2018,2,3,15,0,837.0,64.0,1.7,21.0,411.0,547.37,430.5
2018,2,3,15,15,811.5,62.0,1.7,21.0,371.5,515.98,406.58
2018,2,3,15,30,786.0,60.0,1.7,21.0,332.0,483.17,380.97
2018,2,3,15,45,750.0,56.5,1.35,19.7,288.5,442.38,348.96
2018,2,3,16,0,714.0,53.0,1.0,18.4,245.0,401.35,315.56
2018,2,3,16,15,660.0,48.0,1.05,17.8,200.0,350.97,274.45
2018,2,3,16,30,606.0,43.0,1.1,17.2,155.0,302.24,232.99
2018,2,3,16,45,513.0,36.5,1.1,16.55,112.5,243.13,182.15
2018,2,3,17,0,420.0,30.0,1.1,15.9,70.0,187.26,128.32
2018,2,3,17,15,259.0,19.5,1.1,15.8,40.0,104.89,0.0
2018,2,3,17,30,98.0,9.0,1.1,15.7,10.0,33.22,0.0
2018,2,3,17,45,49.0,4.5,1.1,15.6,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,4,7,15,5.5,7.5,0.65,11.65,8.0,7.37,0.0
2018,2,4,7,30,11.0,15.0,0.6,12.2,16.0,14.48,0.0
2018,2,4,7,45,10.5,30.0,0.55,12.8,31.0,27.99,17.86
2018,2,4,8,0,10.0,45.0,0.5,13.4,46.0,42.26,31.47
2018,2,4,8,15,27.5,62.0,0.5,13.85,68.0,55.72,43.84
2018,2,4,8,30,45.0,79.0,0.5,14.3,90.0,71.19,54.27
2018,2,4,8,45,94.5,99.5,0.55,14.75,128.0,91.9,68.89
2018,2,4,9,0,144.0,120.0,0.6,15.2,166.0,121.01,90.04
2018,2,4,9,15,137.5,139.0,0.75,15.75,187.5,144.71,109.48
2018,2,4,9,30,131.0,158.0,0.9,16.3,209.0,167.84,128.71
2018,2,4,9,45,106.5,173.5,1.1,16.8,217.5,182.96,142.02
2018,2,4,10,0,82.0,189.0,1.3,17.3,226.0,198.06,154.95
2018,2,4,10,15,81.5,199.0,1.45,17.85,238.0,211.84,165.89
2018,2,4,10,30,81.0,209.0,1.6,18.4,250.0,225.39,176.52
2018,2,4,10,45,144.5,224.0,1.75,18.95,301.0,268.21,209.56
2018,2,4,11,0,208.0,239.0,1.9,19.5,352.0,316.73,246.95
2018,2,4,11,15,376.5,211.0,2.0,19.75,423.5,378.4,294.87
2018,2,4,11,30,545.0,183.0,2.1,20.0,495.0,449.27,349.83
2018,2,4,11,45,596.0,170.0,2.15,20.3,516.5,480.75,374.37
2018,2,4,12,0,647.0,157.0,2.2,20.6,538.0,511.57,398.47
2018,2,4,12,15,725.0,136.0,2.2,20.55,564.0,549.64,428.4
2018,2,4,12,30,803.0,115.0,2.2,20.5,590.0,587.75,458.11
2018,2,4,12,45,855.0,99.5,2.15,20.5,600.5,614.91,479.04
2018,2,4,13,0,907.0,84.0,2.1,20.5,611.0,638.89,497.57
2018,2,4,13,15,903.0,83.0,2.0,20.4,597.5,642.2,500.22
2018,2,4,13,30,899.0,82.0,1.9,20.3,584.0,642.48,500.71
2018,2,4,13,45,891.5,80.5,1.8,20.15,563.0,637.07,497.06
2018,2,4,14,0,884.0,79.0,1.7,20.0,542.0,628.71,491.19
2018,2,4,14,15,873.5,77.0,1.65,19.85,514.0,617.49,483.37
2018,2,4,14,30,863.0,75.0,1.6,19.7,486.0,601.39,471.87
2018,2,4,14,45,848.0,72.0,1.55,19.5,451.5,578.97,455.61
2018,2,4,15,0,833.0,69.0,1.5,19.3,417.0,554.24,437.32
2018,2,4,15,15,807.5,66.0,1.5,19.3,377.0,521.7,412.63
2018,2,4,15,30,782.0,63.0,1.5,19.3,337.0,487.74,386.23
2018,2,4,15,45,748.5,59.0,1.25,18.25,293.5,447.56,354.66
2018,2,4,16,0,715.0,55.0,1.0,17.2,250.0,406.99,321.66
2018,2,4,16,15,663.0,49.5,1.05,16.5,205.0,356.64,280.63
2018,2,4,16,30,611.0,44.0,1.1,15.8,160.0,307.81,239.09
2018,2,4,16,45,519.5,37.0,1.15,15.1,116.5,248.1,187.72
2018,2,4,17,0,428.0,30.0,1.2,14.4,73.0,191.56,134.19
2018,2,4,17,15,265.0,20.0,1.2,14.25,42.0,108.95,0.0
2018,2,4,17,30,102.0,10.0,1.2,14.1,11.0,35.54,0.0
2018,2,4,17,45,51.0,5.0,1.2,14.0,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,5,7,15,135.0,11.5,1.05,11.05,19.5,11.3,0.0
2018,2,5,7,30,270.0,23.0,1.1,11.6,39.0,18.73,1.05
2018,2,5,7,45,396.0,32.0,1.2,12.15,79.5,24.65,15.23
2018,2,5,8,0,522.0,41.0,1.3,12.7,120.0,30.3,21.09
2018,2,5,8,15,591.5,46.5,1.4,13.2,165.0,32.62,23.49
2018,2,5,8,30,661.0,52.0,1.5,13.7,210.0,52.93,29.61
2018,2,5,8,45,704.5,56.0,1.65,14.2,254.5,93.1,47.9
2018,2,5,9,0,748.0,60.0,1.8,14.7,299.0,136.92,77.49
2018,2,5,9,15,780.0,62.5,1.95,15.25,341.0,180.77,112.5
2018,2,5,9,30,812.0,65.0,2.1,15.8,383.0,226.54,151.63
2018,2,5,9,45,835.0,66.5,2.25,16.3,420.5,270.69,190.85
2018,2,5,10,0,858.0,68.0,2.4,16.8,458.0,318.13,232.74
2018,2,5,10,15,863.5,71.5,2.5,17.3,487.0,358.75,269.08
2018,2,5,10,30,869.0,75.0,2.6,17.8,516.0,397.98,303.53
2018,2,5,10,45,766.0,108.0,2.65,18.25,510.0,415.42,321.05
2018,2,5,11,0,663.0,141.0,2.7,18.7,504.0,428.35,333.56
2018,2,5,11,15,539.5,183.5,2.75,19.15,485.0,431.6,337.33
2018,2,5,11,30,416.0,226.0,2.8,19.6,466.0,427.16,334.1
2018,2,5,11,45,411.0,231.0,2.8,20.0,471.5,441.48,345.35
2018,2,5,12,0,406.0,236.0,2.8,20.4,477.0,454.98,355.64
2018,2,5,12,15,385.0,240.5,2.85,20.65,469.5,457.5,357.68
2018,2,5,12,30,364.0,245.0,2.9,20.9,462.0,458.14,358.21
2018,2,5,12,45,429.0,222.5,2.9,21.2,475.5,484.81,379.37
2018,2,5,13,0,494.0,200.0,2.9,21.5,489.0,508.63,398.23
2018,2,5,13,15,629.5,156.0,2.85,21.6,516.0,554.98,434.99
2018,2,5,13,30,765.0,112.0,2.8,21.7,543.0,597.26,468.29
2018,2,5,13,45,798.5,99.0,2.7,21.75,534.0,604.92,474.33
2018,2,5,14,0,832.0,86.0,2.6,21.8,525.0,610.18,478.68
2018,2,5,14,15,768.0,96.5,2.45,21.65,485.0,578.05,454.35
2018,2,5,14,30,704.0,107.0,2.3,21.5,445.0,546.07,430.06
2018,2,5,14,45,762.0,87.0,2.1,21.35,429.0,548.69,432.6
2018,2,5,15,0,820.0,67.0,1.9,21.2,413.0,548.11,432.07
2018,2,5,15,15,805.0,62.5,1.9,21.2,375.5,519.75,410.37
2018,2,5,15,30,790.0,58.0,1.9,21.2,338.0,489.52,386.81
2018,2,5,15,45,755.5,55.0,1.45,19.95,295.0,449.62,355.2
2018,2,5,16,0,721.0,52.0,1.0,18.7,252.0,409.4,322.13
2018,2,5,16,15,667.5,48.0,1.05,18.05,207.0,359.7,281.84
2018,2,5,16,30,614.0,44.0,1.1,17.4,162.0,311.56,241.12
2018,2,5,16,45,524.0,37.0,1.15,16.8,118.5,248.69,187.63
2018,2,5,17,0,434.0,30.0,1.2,16.2,75.0,195.22,137.62
2018,2,5,17,15,271.0,20.5,1.2,16.1,43.5,113.06,16.02
2018,2,5,17,30,108.0,11.0,1.2,16.0,12.0,38.4,0.0
2018,2,5,17,45,54.0,5.5,1.15,15.9,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,6,6,45,16.5,1.5,1.7,8.25,1.0,0.0,0.0
2018,2,6,7,0,33.0,3.0,1.7,8.5,2.0,0.0,0.0
2018,2,6,7,15,216.5,12.5,1.95,9.3,25.0,12.29,0.0
2018,2,6,7,30,400.0,22.0,2.2,10.1,48.0,19.17,3.25
2018,2,6,7,45,513.5,29.0,2.4,10.9,90.5,23.62,14.55
2018,2,6,8,0,627.0,36.0,2.6,11.7,133.0,28.01,19.17
2018,2,6,8,15,692.5,40.5,2.7,12.25,181.0,29.95,21.2
2018,2,6,8,30,758.0,45.0,2.8,12.8,229.0,50.95,25.09
2018,2,6,8,45,798.0,48.0,2.9,13.4,275.5,95.03,45.65
2018,2,6,9,0,838.0,51.0,3.0,14.0,322.0,145.59,81.04
2018,2,6,9,15,864.0,53.5,3.05,14.5,365.0,192.78,119.58
2018,2,6,9,30,890.0,56.0,3.1,15.0,408.0,241.09,161.74
2018,2,6,9,45,909.0,57.0,3.15,15.55,446.0,287.11,203.23
2018,2,6,10,0,928.0,58.0,3.2,16.1,484.0,333.08,244.63
2018,2,6,10,15,939.5,60.0,3.25,16.55,516.0,377.13,284.16
2018,2,6,10,30,951.0,62.0,3.3,17.0,548.0,420.08,321.96
2018,2,6,10,45,959.5,63.0,3.3,17.5,573.5,459.51,355.97
2018,2,6,11,0,968.0,64.0,3.3,18.0,599.0,497.18,387.67
2018,2,6,11,15,973.0,65.0,3.35,18.3,616.5,531.21,416.18
2018,2,6,11,30,978.0,66.0,3.4,18.6,634.0,562.9,442.21
2018,2,6,11,45,979.5,66.0,3.4,18.95,643.0,589.23,463.44
2018,2,6,12,0,981.0,66.0,3.4,19.3,652.0,612.75,482.07
2018,2,6,12,15,979.5,67.0,3.4,19.45,653.5,632.63,497.95
2018,2,6,12,30,978.0,68.0,3.4,19.6,655.0,649.43,511.26
2018,2,6,12,45,974.0,69.0,3.45,19.75,648.5,661.58,521.07
2018,2,6,13,0,970.0,70.0,3.5,19.9,642.0,670.49,528.35
2018,2,6,13,15,964.5,69.0,3.45,19.95,627.0,673.14,530.82
2018,2,6,13,30,959.0,68.0,3.4,20.0,612.0,672.52,530.8
2018,2,6,13,45,951.0,67.0,3.35,20.0,590.0,667.12,527.26
2018,2,6,14,0,943.0,66.0,3.3,20.0,568.0,658.59,521.31
2018,2,6,14,15,931.5,64.5,3.15,19.8,538.5,644.31,511.02
2018,2,6,14,30,920.0,63.0,3.0,19.6,509.0,627.17,498.43
2018,2,6,14,45,903.0,61.5,2.8,19.4,473.5,604.08,480.94
2018,2,6,15,0,886.0,60.0,2.6,19.2,438.0,578.64,461.36
2018,2,6,15,15,863.0,57.5,2.6,19.2,397.0,546.62,436.72
2018,2,6,15,30,840.0,55.0,2.6,19.2,356.0,512.99,410.2
2018,2,6,15,45,805.5,52.5,2.0,17.9,311.5,475.09,379.66
2018,2,6,16,0,771.0,50.0,1.4,16.6,267.0,433.89,345.31
2018,2,6,16,15,718.0,46.0,1.4,15.75,220.0,382.66,303.38
2018,2,6,16,30,665.0,42.0,1.4,14.9,173.0,332.92,260.9
2018,2,6,16,45,577.0,36.5,1.35,14.05,128.0,270.29,206.81
2018,2,6,17,0,489.0,31.0,1.3,13.2,83.0,212.33,152.9
2018,2,6,17,15,310.5,21.0,1.35,13.05,48.0,127.27,35.6
2018,2,6,17,30,132.0,11.0,1.4,12.9,13.0,44.99,0.0
2018,2,6,17,45,66.0,5.5,1.4,12.8,6.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,7,6,45,11.5,1.5,1.25,9.3,1.0,0.0,0.0
2018,2,7,7,0,23.0,3.0,1.2,9.5,2.0,0.0,0.0
2018,2,7,7,15,173.5,13.5,1.25,10.4,24.0,13.27,0.0
2018,2,7,7,30,324.0,24.0,1.3,11.3,46.0,19.32,4.9
2018,2,7,7,45,438.0,32.0,1.35,12.2,87.0,24.24,15.13
2018,2,7,8,0,552.0,40.0,1.4,13.1,128.0,31.74,22.39
2018,2,7,8,15,618.5,45.0,1.45,13.65,173.5,33.9,24.62
2018,2,7,8,30,685.0,50.0,1.5,14.2,219.0,55.9,29.11
2018,2,7,8,45,728.0,54.0,1.6,14.7,264.5,97.66,49.62
2018,2,7,9,0,771.0,58.0,1.7,15.2,310.0,142.95,81.11
2018,2,7,9,15,799.5,61.0,1.7,15.95,352.5,188.07,117.6
2018,2,7,9,30,828.0,64.0,1.7,16.7,395.0,234.75,157.55
2018,2,7,9,45,847.5,66.5,1.7,17.45,432.5,279.88,197.24
2018,2,7,10,0,867.0,69.0,1.7,18.2,470.0,328.0,238.97
2018,2,7,10,15,881.0,70.5,1.65,18.7,501.5,370.23,275.63
2018,2,7,10,30,895.0,72.0,1.6,19.2,533.0,411.64,310.73
2018,2,7,10,45,904.5,73.0,1.5,19.65,558.0,449.68,342.2
2018,2,7,11,0,914.0,74.0,1.4,20.1,583.0,486.15,371.46
2018,2,7,11,15,920.5,74.5,1.25,20.4,600.5,518.93,396.97
2018,2,7,11,30,927.0,75.0,1.1,20.7,618.0,549.58,419.98
2018,2,7,11,45,930.0,75.5,1.0,21.0,627.5,576.07,439.5
2018,2,7,12,0,933.0,76.0,0.9,21.3,637.0,599.96,456.53
2018,2,7,12,15,930.5,77.5,0.75,21.5,638.5,618.97,469.2
2018,2,7,12,30,928.0,79.0,0.6,21.7,640.0,635.01,479.25
2018,2,7,12,45,922.5,80.0,0.45,21.9,633.0,645.71,485.16
2018,2,7,13,0,917.0,81.0,0.3,22.1,626.0,653.31,488.69
2018,2,7,13,15,912.0,80.5,0.4,22.15,612.0,656.56,492.79
2018,2,7,13,30,907.0,80.0,0.5,22.2,598.0,656.74,494.76
2018,2,7,13,45,898.5,79.0,0.55,22.25,576.5,651.15,492.04
2018,2,7,14,0,890.0,78.0,0.6,22.3,555.0,642.59,487.19
2018,2,7,14,15,877.5,76.5,0.65,22.2,526.5,628.16,478.38
2018,2,7,14,30,865.0,75.0,0.7,22.1,498.0,613.61,469.23
2018,2,7,14,45,847.5,73.0,0.7,21.95,463.0,590.58,453.42
2018,2,7,15,0,830.0,71.0,0.7,21.8,428.0,565.33,435.72
2018,2,7,15,15,805.0,68.0,0.7,21.8,388.0,532.78,412.03
2018,2,7,15,30,780.0,65.0,0.7,21.8,348.0,498.77,386.68
2018,2,7,15,45,744.0,61.5,0.7,20.55,304.0,457.46,356.81
2018,2,7,16,0,708.0,58.0,0.7,19.3,260.0,415.89,325.42
2018,2,7,16,15,653.5,53.5,0.8,18.4,214.5,364.98,285.47
2018,2,7,16,30,599.0,49.0,0.9,17.5,169.0,318.68,247.15
2018,2,7,16,45,509.0,42.0,1.0,16.6,125.0,256.0,194.63
2018,2,7,17,0,419.0,35.0,1.1,15.7,81.0,198.78,143.47
2018,2,7,17,15,269.5,24.0,1.1,15.35,48.0,119.77,44.8
2018,2,7,17,30,120.0,13.0,1.1,15.0,15.0,44.26,0.0
2018,2,7,17,45,60.0,6.5,1.15,14.6,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,8,6,45,12.0,1.5,0.8,10.55,1.0,0.0,0.0
2018,2,8,7,0,24.0,3.0,0.8,10.6,2.0,0.0,0.0
2018,2,8,7,15,177.5,14.5,0.8,11.25,25.5,14.25,0.0
2018,2,8,7,30,331.0,26.0,0.8,11.9,49.0,21.15,7.3
2018,2,8,7,45,444.5,33.5,0.8,12.5,90.5,25.45,16.27
2018,2,8,8,0,558.0,41.0,0.8,13.1,132.0,29.69,20.65
2018,2,8,8,15,624.5,46.5,0.75,13.6,178.5,35.11,25.76
2018,2,8,8,30,691.0,52.0,0.7,14.1,225.0,60.17,31.39
2018,2,8,8,45,733.5,56.0,0.65,14.6,271.0,102.36,52.78
2018,2,8,9,0,776.0,60.0,0.6,15.1,317.0,148.06,84.77
2018,2,8,9,15,807.0,62.5,0.65,15.8,360.0,193.56,121.39
2018,2,8,9,30,838.0,65.0,0.7,16.5,403.0,240.85,161.5
2018,2,8,9,45,861.0,66.0,0.75,17.15,441.5,289.12,203.24
2018,2,8,10,0,884.0,67.0,0.8,17.8,480.0,334.66,242.56
2018,2,8,10,15,897.5,69.0,0.9,18.4,512.0,377.94,279.87
2018,2,8,10,30,911.0,71.0,1.0,19.0,544.0,420.35,315.65
2018,2,8,10,45,920.5,71.5,1.1,19.6,569.0,458.56,347.45
2018,2,8,11,0,930.0,72.0,1.2,20.2,594.0,495.16,377.21
2018,2,8,11,15,936.5,73.0,1.25,20.6,612.0,528.97,404.18
2018,2,8,11,30,943.0,74.0,1.3,21.0,630.0,560.62,428.9
2018,2,8,11,45,946.0,74.5,1.35,21.4,640.0,587.55,449.68
2018,2,8,12,0,949.0,75.0,1.4,21.8,650.0,611.84,468.13
2018,2,8,12,15,950.5,74.5,1.45,21.95,652.0,631.49,483.4
2018,2,8,12,30,952.0,74.0,1.5,22.1,654.0,648.2,496.38
2018,2,8,12,45,950.5,74.0,1.6,22.25,648.0,660.58,506.45
2018,2,8,13,0,949.0,74.0,1.7,22.4,642.0,669.84,514.2
2018,2,8,13,15,945.0,73.0,1.75,22.35,628.0,673.33,517.84
2018,2,8,13,30,941.0,72.0,1.8,22.3,614.0,673.62,519.16
2018,2,8,13,45,933.5,70.5,1.85,22.25,592.0,668.0,516.21
2018,2,8,14,0,926.0,69.0,1.9,22.2,570.0,659.27,510.95
2018,2,8,14,15,915.0,68.0,1.85,22.0,541.5,645.91,501.89
2018,2,8,14,30,904.0,67.0,1.8,21.8,513.0,629.72,490.64
2018,2,8,14,45,888.0,65.5,1.75,21.6,478.0,607.32,474.64
2018,2,8,15,0,872.0,64.0,1.7,21.4,443.0,582.59,456.62
2018,2,8,15,15,849.0,61.0,1.7,21.4,402.0,550.08,432.36
2018,2,8,15,30,826.0,58.0,1.7,21.4,361.0,518.87,408.37
2018,2,8,15,45,793.5,55.0,1.35,20.0,316.5,478.58,377.35
2018,2,8,16,0,761.0,52.0,1.0,18.6,272.0,437.76,344.7
2018,2,8,16,15,711.5,48.0,1.05,17.8,225.5,387.91,304.89
2018,2,8,16,30,662.0,44.0,1.1,17.0,179.0,339.33,264.25
2018,2,8,16,45,579.5,38.0,1.15,16.15,134.0,277.58,211.87
2018,2,8,17,0,497.0,32.0,1.2,15.3,89.0,220.26,160.14
2018,2,8,17,15,334.0,23.0,1.2,15.15,53.5,140.65,63.86
2018,2,8,17,30,171.0,14.0,1.2,15.0,18.0,59.23,0.0
2018,2,8,17,45,85.5,7.0,1.2,14.8,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.35,12.95,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.3,12.95,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,2,9,6,45,18.0,2.0,0.55,13.1,1.5,0.0,0.0
2018,2,9,7,0,36.0,4.0,0.6,13.2,3.0,0.0,0.0
2018,2,9,7,15,221.0,14.0,0.6,13.65,28.5,13.76,0.0
2018,2,9,7,30,406.0,24.0,0.6,14.1,54.0,20.67,8.02
2018,2,9,7,45,512.0,30.0,0.65,14.6,96.5,24.01,14.97
2018,2,9,8,0,618.0,36.0,0.7,15.1,139.0,27.42,18.51
2018,2,9,8,15,679.5,41.0,0.8,15.55,186.5,29.87,20.92
2018,2,9,8,30,741.0,46.0,0.9,16.0,234.0,58.8,27.64
2018,2,9,8,45,780.0,49.0,1.0,16.45,280.0,102.55,50.24
2018,2,9,9,0,819.0,52.0,1.1,16.9,326.0,152.75,86.3
2018,2,9,9,15,844.5,54.5,1.2,17.5,369.0,199.4,124.4
2018,2,9,9,30,870.0,57.0,1.3,18.1,412.0,247.16,165.48
2018,2,9,9,45,888.5,59.0,1.45,18.7,450.0,293.44,206.28
2018,2,9,10,0,907.0,61.0,1.6,19.3,488.0,339.71,246.85
2018,2,9,10,15,919.5,63.0,1.75,19.8,520.5,383.6,285.12
2018,2,9,10,30,932.0,65.0,1.9,20.3,553.0,426.5,321.79
2018,2,9,10,45,940.0,66.0,2.05,20.75,578.0,465.32,354.62
2018,2,9,11,0,948.0,67.0,2.2,21.2,603.0,502.39,385.31
2018,2,9,11,15,952.5,68.5,2.25,21.4,620.5,536.28,412.96
2018,2,9,11,30,957.0,70.0,2.3,21.6,638.0,567.86,438.24
2018,2,9,11,45,953.5,72.0,2.4,21.8,646.0,593.11,458.55
2018,2,9,12,0,950.0,74.0,2.5,22.0,654.0,615.4,476.3
2018,2,9,12,15,898.5,90.5,2.55,22.05,640.0,621.07,481.21
2018,2,9,12,30,847.0,107.0,2.6,22.1,626.0,623.01,483.16
2018,2,9,12,45,829.0,110.0,2.7,22.2,614.0,627.58,487.45
2018,2,9,13,0,811.0,113.0,2.8,22.3,602.0,629.06,489.32
2018,2,9,13,15,823.5,106.5,2.75,22.25,593.5,637.09,496.02
2018,2,9,13,30,836.0,100.0,2.7,22.2,585.0,642.34,500.58
2018,2,9,13,45,847.0,94.0,2.7,22.2,570.5,644.24,502.74
2018,2,9,14,0,858.0,88.0,2.7,22.2,556.0,643.12,502.65
2018,2,9,14,15,821.0,89.0,2.5,22.0,518.0,616.46,482.88
2018,2,9,14,30,784.0,90.0,2.3,21.8,480.0,587.67,461.49
2018,2,9,14,45,732.0,92.5,2.15,21.65,437.0,551.2,434.1
2018,2,9,15,0,680.0,95.0,2.0,21.5,394.0,512.81,404.96
2018,2,9,15,15,655.0,90.0,2.0,21.5,356.5,481.04,380.99
2018,2,9,15,30,630.0,85.0,2.0,21.5,319.0,448.24,355.62
2018,2,9,15,45,602.5,77.5,1.5,20.2,279.0,410.59,326.15
2018,2,9,16,0,575.0,70.0,1.0,18.9,239.0,372.61,295.31
2018,2,9,16,15,492.0,66.5,1.05,18.05,193.5,313.69,248.44
2018,2,9,16,30,409.0,63.0,1.1,17.2,148.0,256.93,201.95
2018,2,9,16,45,332.5,51.5,1.15,16.3,109.0,200.98,154.94
2018,2,9,17,0,256.0,40.0,1.2,15.4,70.0,150.35,110.72
2018,2,9,17,15,178.5,26.5,1.25,15.05,43.0,98.5,50.03
2018,2,9,17,30,101.0,13.0,1.3,14.7,16.0,39.99,0.0
2018,2,9,17,45,50.5,6.5,1.3,14.3,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,10,6,45,5.5,1.0,0.9,9.1,1.0,0.0,0.0
2018,2,10,7,0,11.0,2.0,0.9,9.4,2.0,0.0,0.0
2018,2,10,7,15,126.0,15.0,1.05,10.05,24.5,14.74,0.0
2018,2,10,7,30,241.0,28.0,1.2,10.7,47.0,22.67,10.49
2018,2,10,7,45,424.0,33.5,1.4,11.4,94.5,25.01,16.12
2018,2,10,8,0,607.0,39.0,1.6,12.1,142.0,30.09,21.14
2018,2,10,8,15,669.0,43.5,1.7,12.65,189.0,31.93,23.03
2018,2,10,8,30,731.0,48.0,1.8,13.2,236.0,62.8,30.32
2018,2,10,8,45,770.0,51.5,1.95,13.75,282.5,106.67,54.2
2018,2,10,9,0,809.0,55.0,2.1,14.3,329.0,153.62,88.5
2018,2,10,9,15,835.0,57.0,2.4,15.0,371.5,203.0,129.69
2018,2,10,9,30,861.0,59.0,2.7,15.7,414.0,250.18,171.09
2018,2,10,9,45,863.5,64.5,3.0,16.45,448.0,295.01,211.9
2018,2,10,10,0,866.0,70.0,3.3,17.2,482.0,338.55,251.27
2018,2,10,10,15,793.5,93.5,3.45,17.5,490.0,368.29,280.47
2018,2,10,10,30,721.0,117.0,3.6,17.8,498.0,391.61,303.13
2018,2,10,10,45,540.5,172.0,3.75,18.1,465.0,392.74,307.5
2018,2,10,11,0,360.0,227.0,3.9,18.4,432.0,380.88,299.77
2018,2,10,11,15,303.0,248.0,4.0,18.5,424.0,385.72,304.25
2018,2,10,11,30,246.0,269.0,4.1,18.6,416.0,386.37,304.86
2018,2,10,11,45,305.5,260.5,4.2,18.7,446.0,420.28,332.13
2018,2,10,12,0,365.0,252.0,4.3,18.8,476.0,455.53,360.4
2018,2,10,12,15,372.5,252.5,4.4,18.75,482.0,469.98,372.28
2018,2,10,12,30,380.0,253.0,4.5,18.7,488.0,483.52,383.49
2018,2,10,12,45,477.5,220.5,4.6,18.7,512.5,522.26,415.48
2018,2,10,13,0,575.0,188.0,4.7,18.7,537.0,558.34,445.39
2018,2,10,13,15,703.0,144.0,4.8,18.6,561.5,603.29,482.67
2018,2,10,13,30,831.0,100.0,4.9,18.5,586.0,642.82,515.79
2018,2,10,13,45,829.5,95.5,5.0,18.35,566.0,638.36,513.59
2018,2,10,14,0,828.0,91.0,5.1,18.2,546.0,631.02,509.27
2018,2,10,14,15,747.5,105.5,5.05,17.95,500.5,592.71,479.67
2018,2,10,14,30,667.0,120.0,5.0,17.7,455.0,552.45,448.33
2018,2,10,14,45,630.0,119.0,4.95,17.45,418.0,521.48,424.59
2018,2,10,15,0,593.0,118.0,4.9,17.2,381.0,489.45,399.62
2018,2,10,15,15,653.5,95.0,4.9,17.2,360.5,488.58,399.7
2018,2,10,15,30,714.0,72.0,4.9,17.2,340.0,480.46,393.41
2018,2,10,15,45,757.0,61.0,4.3,16.3,314.0,473.13,386.66
2018,2,10,16,0,800.0,50.0,3.7,15.4,288.0,461.01,375.25
2018,2,10,16,15,755.5,46.0,3.35,14.6,240.5,411.8,333.39
2018,2,10,16,30,711.0,42.0,3.0,13.8,193.0,363.5,290.85
2018,2,10,16,45,618.0,37.5,2.7,13.05,145.0,296.93,232.55
2018,2,10,17,0,525.0,33.0,2.4,12.3,97.0,235.39,176.46
2018,2,10,17,15,343.0,24.0,2.4,11.95,58.5,149.06,84.88
2018,2,10,17,30,161.0,15.0,2.4,11.6,20.0,58.71,0.0
2018,2,10,17,45,80.5,7.5,2.45,11.25,10.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.6,5.45,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.65,5.3,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.95,4.9,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,11,6,45,35.0,3.5,1.05,5.55,3.0,0.0,0.0
2018,2,11,7,0,70.0,7.0,1.0,5.8,6.0,0.0,0.0
2018,2,11,7,15,251.5,17.0,1.25,6.7,34.0,16.71,0.0
2018,2,11,7,30,433.0,27.0,1.5,7.6,62.0,23.51,12.08
2018,2,11,7,45,537.5,34.0,1.7,8.5,107.0,27.67,18.76
2018,2,11,8,0,642.0,41.0,1.9,9.4,152.0,31.83,22.99
2018,2,11,8,15,699.0,45.5,2.05,10.15,200.0,33.57,24.78
2018,2,11,8,30,756.0,50.0,2.2,10.9,248.0,68.21,33.36
2018,2,11,8,45,726.0,60.5,2.35,11.6,279.0,113.59,61.88
2018,2,11,9,0,696.0,71.0,2.5,12.3,310.0,152.45,93.22
2018,2,11,9,15,522.0,107.5,2.7,12.9,299.5,187.26,130.84
2018,2,11,9,30,348.0,144.0,2.9,13.5,289.0,207.63,156.1
2018,2,11,9,45,252.0,170.5,3.15,14.05,280.5,221.53,171.88
2018,2,11,10,0,156.0,197.0,3.4,14.6,272.0,229.42,181.34
2018,2,11,10,15,114.5,209.5,3.55,14.5,266.5,234.0,186.39
2018,2,11,10,30,73.0,222.0,3.7,14.4,261.0,236.67,189.3
2018,2,11,10,45,72.0,227.5,3.9,14.3,267.5,245.5,196.65
2018,2,11,11,0,71.0,233.0,4.1,14.2,274.0,254.03,203.71
2018,2,11,11,15,38.0,204.0,3.9,13.85,226.0,214.09,171.54
2018,2,11,11,30,5.0,175.0,3.7,13.5,178.0,171.19,136.53
2018,2,11,11,45,17.5,204.0,3.55,13.2,215.0,206.31,165.39
2018,2,11,12,0,30.0,233.0,3.4,12.9,252.0,243.13,195.34
2018,2,11,12,15,62.0,259.5,3.55,12.8,298.0,289.69,233.27
2018,2,11,12,30,94.0,286.0,3.7,12.7,344.0,337.76,272.18
2018,2,11,12,45,178.0,280.0,3.8,12.65,389.0,390.17,315.45
2018,2,11,13,0,262.0,274.0,3.9,12.6,434.0,444.95,360.3
2018,2,11,13,15,191.0,267.0,4.1,12.45,382.5,392.57,318.57
2018,2,11,13,30,120.0,260.0,4.3,12.3,331.0,342.32,278.16
2018,2,11,13,45,108.0,213.5,4.5,12.15,275.5,288.3,235.59
2018,2,11,14,0,96.0,167.0,4.7,12.0,220.0,233.22,191.36
2018,2,11,14,15,241.0,178.5,4.8,11.95,302.5,343.24,284.51
2018,2,11,14,30,386.0,190.0,4.9,11.9,385.0,445.5,369.27
2018,2,11,14,45,363.0,175.5,5.0,11.8,349.0,412.54,342.91
2018,2,11,15,0,340.0,161.0,5.1,11.7,313.0,378.9,316.04
2018,2,11,15,15,541.5,120.0,5.1,11.7,337.0,451.32,377.58
2018,2,11,15,30,743.0,79.0,5.1,11.7,361.0,509.18,425.43
2018,2,11,15,45,711.5,74.0,4.9,11.3,317.5,469.04,391.67
2018,2,11,16,0,680.0,69.0,4.7,10.9,274.0,428.51,357.03
2018,2,11,16,15,628.5,63.0,4.55,10.55,228.0,377.48,312.75
2018,2,11,16,30,577.0,57.0,4.4,10.2,182.0,328.09,268.58
2018,2,11,16,45,491.0,49.0,4.3,9.9,137.0,264.9,212.17
2018,2,11,17,0,405.0,41.0,4.2,9.6,92.0,206.79,158.74
2018,2,11,17,15,265.5,29.5,4.15,9.45,57.0,131.92,81.0
