Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,20,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,4,5,45,4.5,5.5,1.6,9.0,5.5,0.0,0.0
2018,4,4,6,0,9.0,11.0,1.7,9.3,11.0,10.81,0.0
2018,4,4,6,15,48.5,29.0,1.9,9.75,34.5,25.36,13.02
2018,4,4,6,30,88.0,47.0,2.1,10.2,58.0,40.27,29.67
2018,4,4,6,45,135.5,66.5,2.3,10.7,93.0,52.99,41.77
2018,4,4,7,0,183.0,86.0,2.5,11.2,128.0,67.18,54.86
2018,4,4,7,15,171.0,106.0,2.5,11.65,153.0,87.38,66.36
2018,4,4,7,30,159.0,126.0,2.5,12.1,178.0,118.68,89.61
2018,4,4,7,45,261.5,139.5,2.45,12.55,242.5,149.4,109.51
2018,4,4,8,0,364.0,153.0,2.4,13.0,307.0,195.35,143.3
2018,4,4,8,15,383.0,170.5,2.35,13.5,350.5,231.15,173.26
2018,4,4,8,30,402.0,188.0,2.3,14.0,394.0,273.3,208.62
2018,4,4,8,45,436.5,197.0,2.3,14.5,439.5,315.04,243.15
2018,4,4,9,0,471.0,206.0,2.3,15.0,485.0,359.78,279.76
2018,4,4,9,15,367.5,252.5,2.3,15.35,479.5,383.83,300.44
2018,4,4,9,30,264.0,299.0,2.3,15.7,474.0,394.35,309.04
2018,4,4,9,45,256.0,318.5,2.3,16.1,496.0,421.96,330.06
2018,4,4,10,0,248.0,338.0,2.3,16.5,518.0,448.66,349.81
2018,4,4,10,15,456.0,278.0,2.3,16.75,625.5,531.4,414.74
2018,4,4,10,30,664.0,218.0,2.3,17.0,733.0,629.65,490.0
2018,4,4,10,45,695.0,213.0,2.3,17.3,765.5,671.92,520.59
2018,4,4,11,0,726.0,208.0,2.3,17.6,798.0,714.49,551.26
2018,4,4,11,15,645.0,252.5,2.25,17.75,784.0,721.04,553.41
2018,4,4,11,30,564.0,297.0,2.2,17.9,770.0,721.67,551.33
2018,4,4,11,45,663.0,250.5,2.15,18.05,810.5,772.32,589.09
2018,4,4,12,0,762.0,204.0,2.1,18.2,851.0,824.35,626.51
2018,4,4,12,15,845.0,161.5,2.15,18.25,878.0,866.15,654.93
2018,4,4,12,30,928.0,119.0,2.2,18.3,905.0,905.2,681.45
2018,4,4,12,45,848.0,156.0,2.2,18.35,868.5,888.58,669.9
2018,4,4,13,0,768.0,193.0,2.2,18.4,832.0,867.65,656.05
2018,4,4,13,15,661.0,237.0,2.35,18.35,779.0,825.43,628.01
2018,4,4,13,30,554.0,281.0,2.5,18.3,726.0,779.04,594.88
2018,4,4,13,45,450.0,306.0,2.6,18.25,660.5,716.15,549.59
2018,4,4,14,0,346.0,331.0,2.7,18.2,595.0,646.71,498.78
2018,4,4,14,15,262.0,328.5,2.7,18.0,523.5,572.33,444.06
2018,4,4,14,30,178.0,326.0,2.7,17.8,452.0,491.16,383.17
2018,4,4,14,45,239.0,303.0,2.75,17.65,463.0,515.88,405.13
2018,4,4,15,0,300.0,280.0,2.8,17.5,474.0,545.54,429.99
2018,4,4,15,15,265.0,264.5,2.8,17.5,427.0,497.05,393.56
2018,4,4,15,30,230.0,249.0,2.8,17.5,380.0,441.02,351.41
2018,4,4,15,45,230.5,225.5,2.7,16.85,347.5,410.97,330.17
2018,4,4,16,0,231.0,202.0,2.6,16.2,315.0,388.1,313.86
2018,4,4,16,15,155.5,181.0,2.45,15.7,253.5,301.19,244.75
2018,4,4,16,30,80.0,160.0,2.3,15.2,192.0,219.93,178.72
2018,4,4,16,45,117.5,139.5,2.2,14.7,179.0,224.72,183.97
2018,4,4,17,0,155.0,119.0,2.1,14.2,166.0,218.87,179.63
2018,4,4,17,15,117.0,97.5,1.9,13.6,129.0,170.67,138.94
2018,4,4,17,30,79.0,76.0,1.7,13.0,92.0,125.32,100.1
2018,4,4,17,45,55.0,56.0,1.5,12.35,65.5,90.59,69.77
2018,4,4,18,0,31.0,36.0,1.3,11.7,39.0,52.34,35.76
2018,4,4,18,15,20.5,21.0,1.3,11.5,22.5,29.94,0.0
2018,4,4,18,30,10.0,6.0,1.3,11.3,6.0,8.52,0.0
2018,4,4,18,45,5.0,3.0,1.35,11.1,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,5,5,45,4.0,2.0,1.35,9.25,2.0,0.0,0.0
2018,4,5,6,0,8.0,4.0,1.4,9.7,4.0,3.93,0.0
2018,4,5,6,15,4.0,5.0,1.55,10.15,5.0,4.86,0.0
2018,4,5,6,30,0.0,6.0,1.7,10.6,6.0,5.78,0.0
2018,4,5,6,45,0.0,7.5,1.85,11.05,7.5,7.23,0.85
2018,4,5,7,0,0.0,9.0,2.0,11.5,9.0,8.67,2.21
2018,4,5,7,15,8.0,38.5,1.95,11.7,41.0,37.64,26.75
2018,4,5,7,30,16.0,68.0,1.9,11.9,73.0,65.37,50.0
2018,4,5,7,45,19.0,95.5,1.8,12.05,102.5,91.19,71.53
2018,4,5,8,0,22.0,123.0,1.7,12.2,132.0,117.36,93.13
2018,4,5,8,15,51.5,161.5,1.75,12.8,187.0,159.59,126.64
2018,4,5,8,30,81.0,200.0,1.8,13.4,242.0,205.02,162.46
2018,4,5,8,45,191.5,226.5,1.8,14.0,337.5,267.2,209.91
2018,4,5,9,0,302.0,253.0,1.8,14.6,433.0,340.43,266.27
2018,4,5,9,15,284.0,260.5,1.8,15.15,439.5,356.12,278.92
2018,4,5,9,30,266.0,268.0,1.8,15.7,446.0,369.65,289.64
2018,4,5,9,45,157.0,283.5,1.8,16.25,390.0,343.64,268.91
2018,4,5,10,0,48.0,299.0,1.8,16.8,334.0,306.97,239.02
2018,4,5,10,15,40.5,281.0,1.75,17.0,311.5,289.69,225.41
2018,4,5,10,30,33.0,263.0,1.7,17.2,289.0,271.15,210.71
2018,4,5,10,45,21.0,238.0,1.65,17.35,254.5,241.86,187.62
2018,4,5,11,0,9.0,213.0,1.6,17.5,220.0,211.68,163.72
2018,4,5,11,15,35.5,295.0,1.75,17.5,324.5,310.09,240.22
2018,4,5,11,30,62.0,377.0,1.9,17.5,429.0,411.18,316.36
2018,4,5,11,45,57.5,364.5,2.05,17.55,413.0,399.08,306.96
2018,4,5,12,0,53.0,352.0,2.2,17.6,397.0,386.32,297.66
2018,4,5,12,15,31.5,288.5,2.3,17.35,315.5,308.74,239.05
2018,4,5,12,30,10.0,225.0,2.4,17.1,234.0,227.17,176.13
2018,4,5,12,45,12.5,245.0,2.55,16.9,256.0,249.36,193.98
2018,4,5,13,0,15.0,265.0,2.7,16.7,278.0,271.74,211.69
2018,4,5,13,15,14.0,256.0,2.7,16.5,267.5,262.51,204.76
2018,4,5,13,30,13.0,247.0,2.7,16.3,257.0,253.17,197.84
2018,4,5,13,45,13.5,245.5,2.7,16.1,256.0,252.54,197.78
2018,4,5,14,0,14.0,244.0,2.7,15.9,255.0,251.91,197.72
2018,4,5,14,15,15.0,244.0,2.65,15.6,255.0,253.22,199.29
2018,4,5,14,30,16.0,244.0,2.6,15.3,255.0,254.56,200.93
2018,4,5,14,45,11.0,216.5,2.5,15.0,224.0,222.82,176.22
2018,4,5,15,0,6.0,189.0,2.4,14.7,193.0,191.12,151.35
2018,4,5,15,15,4.5,175.0,2.4,14.7,178.0,176.08,139.64
2018,4,5,15,30,3.0,161.0,2.4,14.7,163.0,161.06,127.84
2018,4,5,15,45,5.0,158.0,2.1,14.1,160.5,160.04,127.72
2018,4,5,16,0,7.0,155.0,1.8,13.5,158.0,159.1,127.62
2018,4,5,16,15,8.5,140.0,1.65,13.25,143.5,145.12,116.63
2018,4,5,16,30,10.0,125.0,1.5,13.0,129.0,131.01,105.41
2018,4,5,16,45,16.0,112.5,1.35,12.75,118.0,122.13,98.45
2018,4,5,17,0,22.0,100.0,1.2,12.5,107.0,117.43,94.72
2018,4,5,17,15,11.0,82.5,1.1,12.3,86.0,88.99,70.49
2018,4,5,17,30,0.0,65.0,1.0,12.1,65.0,65.97,50.61
2018,4,5,17,45,0.0,47.0,0.85,11.95,47.0,47.61,34.51
2018,4,5,18,0,0.0,29.0,0.7,11.8,29.0,28.72,17.55
2018,4,5,18,15,5.5,17.0,0.65,11.7,17.0,19.33,0.0
2018,4,5,18,30,11.0,5.0,0.6,11.6,5.0,7.83,0.0
2018,4,5,18,45,5.5,2.5,0.55,11.55,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.45,11.4,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,2.0,11.8,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,2.1,11.9,3.0,2.95,0.0
2018,4,6,6,15,0.0,4.5,2.25,12.0,4.5,4.33,0.0
2018,4,6,6,30,0.0,6.0,2.4,12.1,6.0,5.78,0.0
2018,4,6,6,45,0.0,7.5,2.55,12.25,7.5,7.23,0.82
2018,4,6,7,0,0.0,9.0,2.7,12.4,9.0,8.67,2.18
2018,4,6,7,15,0.0,12.5,2.85,12.6,12.5,12.05,4.76
2018,4,6,7,30,0.0,16.0,3.0,12.8,16.0,15.43,7.66
2018,4,6,7,45,0.0,31.0,3.15,13.05,31.0,29.93,20.05
2018,4,6,8,0,0.0,46.0,3.3,13.3,46.0,44.44,32.31
2018,4,6,8,15,0.0,53.5,3.4,13.7,53.5,51.7,38.27
2018,4,6,8,30,0.0,61.0,3.5,14.1,61.0,58.97,44.18
2018,4,6,8,45,0.0,71.5,3.65,14.5,71.5,69.15,52.45
2018,4,6,9,0,0.0,82.0,3.8,14.9,82.0,79.34,60.65
2018,4,6,9,15,0.0,82.5,3.85,15.2,82.5,79.84,60.81
2018,4,6,9,30,0.0,83.0,3.9,15.5,83.0,80.33,60.99
2018,4,6,9,45,0.0,94.5,3.95,15.85,94.5,91.5,69.9
2018,4,6,10,0,0.0,106.0,4.0,16.2,106.0,102.52,78.63
2018,4,6,10,15,0.0,103.0,3.95,16.3,103.0,99.67,76.14
2018,4,6,10,30,0.0,100.0,3.9,16.4,100.0,96.81,73.68
2018,4,6,10,45,0.0,112.5,3.8,16.5,112.5,108.85,83.29
2018,4,6,11,0,0.0,125.0,3.7,16.6,125.0,120.92,92.88
2018,4,6,11,15,3.0,156.0,3.7,16.65,158.5,153.09,118.62
2018,4,6,11,30,6.0,187.0,3.7,16.7,192.0,185.5,144.34
2018,4,6,11,45,6.5,190.0,3.7,16.75,195.5,189.14,147.1
2018,4,6,12,0,7.0,193.0,3.7,16.8,199.0,192.8,149.95
2018,4,6,12,15,8.5,206.0,3.75,16.85,213.5,207.03,161.2
2018,4,6,12,30,10.0,219.0,3.8,16.9,228.0,221.36,172.51
2018,4,6,12,45,7.0,192.5,3.85,16.95,198.5,193.22,150.27
2018,4,6,13,0,4.0,166.0,3.9,17.0,169.0,164.89,127.81
2018,4,6,13,15,4.5,167.5,3.85,16.95,171.0,166.94,129.62
2018,4,6,13,30,5.0,169.0,3.8,16.9,173.0,168.99,131.42
2018,4,6,13,45,10.0,200.0,3.75,16.9,208.0,204.18,159.69
2018,4,6,14,0,15.0,231.0,3.7,16.9,243.0,239.74,188.05
2018,4,6,14,15,12.0,212.5,3.65,16.85,221.5,218.89,171.74
2018,4,6,14,30,9.0,194.0,3.6,16.8,200.0,198.0,155.42
2018,4,6,14,45,5.0,151.0,3.55,16.7,154.5,151.66,118.58
2018,4,6,15,0,1.0,108.0,3.5,16.6,109.0,105.63,81.47
2018,4,6,15,15,8.5,142.0,3.5,16.6,147.0,145.62,114.59
2018,4,6,15,30,16.0,176.0,3.5,16.6,185.0,186.36,148.07
2018,4,6,15,45,42.5,174.5,3.25,16.45,196.0,210.58,168.88
2018,4,6,16,0,69.0,173.0,3.0,16.3,207.0,227.74,183.9
2018,4,6,16,15,58.0,141.5,2.85,16.15,168.0,184.79,149.27
2018,4,6,16,30,47.0,110.0,2.7,16.0,129.0,142.3,114.6
2018,4,6,16,45,81.0,98.0,2.6,15.9,125.5,154.65,125.69
2018,4,6,17,0,115.0,86.0,2.5,15.8,122.0,157.68,128.47
2018,4,6,17,15,164.5,80.0,2.3,15.65,120.5,179.45,145.98
2018,4,6,17,30,214.0,74.0,2.1,15.5,119.0,190.48,153.06
2018,4,6,17,45,156.5,53.5,1.95,15.4,81.5,134.29,104.3
2018,4,6,18,0,99.0,33.0,1.8,15.3,44.0,82.46,58.78
2018,4,6,18,15,62.5,20.5,1.75,15.25,26.0,48.77,6.37
2018,4,6,18,30,26.0,8.0,1.7,15.2,8.0,14.8,0.0
2018,4,6,18,45,13.0,4.0,1.65,15.1,4.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,4,7,5,45,1.5,6.5,2.95,13.4,6.5,6.39,0.0
2018,4,7,6,0,3.0,13.0,2.9,13.3,13.0,12.55,0.0
2018,4,7,6,15,3.0,29.5,2.95,13.4,29.5,27.85,16.92
2018,4,7,6,30,3.0,46.0,3.0,13.5,46.0,42.95,31.9
2018,4,7,6,45,14.0,66.5,3.1,13.65,69.5,61.15,48.64
2018,4,7,7,0,25.0,87.0,3.2,13.8,93.0,76.05,62.25
2018,4,7,7,15,24.0,101.0,3.3,13.95,108.0,90.39,70.75
2018,4,7,7,30,23.0,115.0,3.4,14.1,123.0,105.26,82.83
2018,4,7,7,45,18.0,125.0,3.45,14.3,132.0,119.4,94.54
2018,4,7,8,0,13.0,135.0,3.5,14.5,141.0,129.41,102.75
2018,4,7,8,15,10.5,142.5,3.5,14.75,147.5,137.19,108.9
2018,4,7,8,30,8.0,150.0,3.5,15.0,154.0,144.57,114.63
2018,4,7,8,45,9.5,170.5,3.5,15.25,176.0,164.8,130.68
2018,4,7,9,0,11.0,191.0,3.5,15.5,198.0,185.26,146.74
2018,4,7,9,15,15.0,211.0,3.5,15.75,221.0,206.59,163.36
2018,4,7,9,30,19.0,231.0,3.5,16.0,244.0,228.38,180.21
2018,4,7,9,45,67.0,263.5,3.5,16.3,312.5,282.17,222.6
2018,4,7,10,0,115.0,296.0,3.5,16.6,381.0,341.05,268.53
2018,4,7,10,15,182.5,327.0,3.5,16.75,468.0,417.51,327.85
2018,4,7,10,30,250.0,358.0,3.5,16.9,555.0,497.24,388.68
2018,4,7,10,45,252.0,377.0,3.55,17.1,580.0,528.12,411.14
2018,4,7,11,0,254.0,396.0,3.6,17.3,605.0,558.83,433.46
2018,4,7,11,15,190.0,376.0,3.7,17.35,534.0,503.36,391.14
2018,4,7,11,30,126.0,356.0,3.8,17.4,463.0,442.38,344.28
2018,4,7,11,45,134.5,369.0,3.85,17.45,484.0,467.22,363.35
2018,4,7,12,0,143.0,382.0,3.9,17.5,505.0,492.24,382.17
2018,4,7,12,15,223.5,364.0,4.0,17.5,556.0,550.11,428.04
2018,4,7,12,30,304.0,346.0,4.1,17.5,607.0,607.41,473.02
2018,4,7,12,45,311.0,359.0,4.15,17.45,623.5,632.87,491.82
2018,4,7,13,0,318.0,372.0,4.2,17.4,640.0,657.61,510.23
2018,4,7,13,15,243.0,378.5,4.2,17.3,581.0,603.1,468.49
2018,4,7,13,30,168.0,385.0,4.2,17.2,522.0,541.34,421.24
2018,4,7,13,45,182.5,373.5,4.25,17.1,518.0,544.31,425.09
2018,4,7,14,0,197.0,362.0,4.3,17.0,514.0,546.35,428.02
2018,4,7,14,15,275.0,328.5,4.3,16.75,531.5,585.92,461.32
2018,4,7,14,30,353.0,295.0,4.3,16.5,549.0,614.96,486.6
2018,4,7,14,45,406.5,268.0,4.3,16.3,545.5,634.49,503.81
2018,4,7,15,0,460.0,241.0,4.3,16.1,542.0,643.06,513.02
2018,4,7,15,15,409.5,236.0,4.3,16.1,490.5,589.4,472.38
2018,4,7,15,30,359.0,231.0,4.3,16.1,439.0,528.88,426.36
2018,4,7,15,45,400.0,201.5,4.15,15.5,415.0,526.04,426.89
2018,4,7,16,0,441.0,172.0,4.0,14.9,391.0,511.1,417.85
2018,4,7,16,15,457.5,148.5,3.9,14.55,354.5,482.13,396.61
2018,4,7,16,30,474.0,125.0,3.8,14.2,318.0,450.4,372.55
2018,4,7,16,45,478.5,110.0,3.65,13.85,282.0,418.68,347.23
2018,4,7,17,0,483.0,95.0,3.5,13.5,246.0,385.42,319.58
2018,4,7,17,15,438.5,85.0,3.15,13.0,202.5,331.99,273.92
2018,4,7,17,30,394.0,75.0,2.8,12.5,159.0,281.86,229.68
2018,4,7,17,45,296.5,61.0,2.4,11.95,114.0,208.76,165.89
2018,4,7,18,0,199.0,47.0,2.0,11.4,69.0,145.04,108.65
2018,4,7,18,15,110.0,28.5,1.85,11.05,39.5,76.49,21.5
2018,4,7,18,30,21.0,10.0,1.7,10.7,10.0,15.49,0.0
2018,4,7,18,45,10.5,5.0,1.55,10.35,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,8,5,45,44.0,10.5,1.55,8.4,12.5,10.32,0.0
2018,4,8,6,0,88.0,21.0,1.6,8.9,25.0,17.6,0.0
2018,4,8,6,15,211.0,36.5,1.95,9.45,63.5,28.39,18.13
2018,4,8,6,30,334.0,52.0,2.3,10.0,102.0,39.53,29.46
2018,4,8,6,45,426.5,62.0,2.65,10.55,152.0,46.39,36.12
2018,4,8,7,0,519.0,72.0,3.0,11.1,202.0,51.4,40.84
2018,4,8,7,15,578.0,79.5,3.1,11.45,255.5,83.37,49.93
2018,4,8,7,30,637.0,87.0,3.2,11.8,309.0,127.08,76.19
2018,4,8,7,45,679.0,92.0,3.3,12.1,362.5,172.34,110.62
2018,4,8,8,0,721.0,97.0,3.4,12.4,416.0,221.87,152.3
2018,4,8,8,15,749.5,100.5,3.4,12.8,466.5,270.73,195.61
2018,4,8,8,30,778.0,104.0,3.4,13.2,517.0,325.27,243.84
2018,4,8,8,45,799.0,108.0,3.35,13.6,564.5,376.21,288.83
2018,4,8,9,0,820.0,112.0,3.3,14.0,612.0,428.34,333.8
2018,4,8,9,15,838.0,113.5,3.3,14.35,655.0,477.78,375.74
2018,4,8,9,30,856.0,115.0,3.3,14.7,698.0,527.61,416.85
2018,4,8,9,45,871.0,115.5,3.3,15.05,735.5,575.02,455.04
2018,4,8,10,0,886.0,116.0,3.3,15.4,773.0,624.27,493.51
2018,4,8,10,15,893.5,118.0,3.3,15.65,803.0,666.95,526.32
2018,4,8,10,30,901.0,120.0,3.3,15.9,833.0,708.16,557.31
2018,4,8,10,45,905.0,122.5,3.3,16.2,855.5,745.74,584.7
2018,4,8,11,0,909.0,125.0,3.3,16.5,878.0,781.25,608.81
2018,4,8,11,15,912.0,126.5,3.35,16.65,893.0,812.85,630.57
2018,4,8,11,30,915.0,128.0,3.4,16.8,908.0,842.02,650.56
2018,4,8,11,45,916.0,129.0,3.4,17.0,914.5,866.56,666.86
2018,4,8,12,0,917.0,130.0,3.4,17.2,921.0,888.34,681.26
2018,4,8,12,15,917.5,129.0,3.35,17.35,919.5,904.89,691.88
2018,4,8,12,30,918.0,128.0,3.3,17.5,918.0,918.47,700.53
2018,4,8,12,45,917.0,127.0,3.3,17.6,909.0,927.71,706.75
2018,4,8,13,0,916.0,126.0,3.3,17.7,900.0,933.83,710.99
2018,4,8,13,15,911.0,125.5,3.25,17.75,882.0,933.79,710.94
2018,4,8,13,30,906.0,125.0,3.2,17.8,864.0,930.61,708.9
2018,4,8,13,45,898.5,123.5,3.2,17.8,838.0,921.09,703.16
2018,4,8,14,0,891.0,122.0,3.2,17.8,812.0,908.54,695.49
2018,4,8,14,15,880.5,120.5,3.15,17.75,779.0,890.48,683.9
2018,4,8,14,30,870.0,119.0,3.1,17.7,746.0,874.38,673.8
2018,4,8,14,45,856.0,117.0,3.1,17.65,707.0,847.6,656.56
2018,4,8,15,0,842.0,115.0,3.1,17.6,668.0,818.48,637.69
2018,4,8,15,15,824.5,112.0,3.1,17.6,623.5,783.36,614.29
2018,4,8,15,30,807.0,109.0,3.1,17.6,579.0,746.47,589.45
2018,4,8,15,45,782.0,105.5,3.1,17.2,529.5,702.0,559.58
2018,4,8,16,0,757.0,102.0,3.1,16.8,480.0,659.45,530.36
2018,4,8,16,15,721.5,98.0,3.0,16.4,427.5,606.33,490.9
2018,4,8,16,30,686.0,94.0,2.9,16.0,375.0,553.81,450.91
2018,4,8,16,45,637.5,88.5,2.8,15.6,321.5,492.81,403.1
2018,4,8,17,0,589.0,83.0,2.7,15.2,268.0,434.12,355.66
2018,4,8,17,15,518.5,75.5,2.45,14.4,216.0,364.72,298.27
2018,4,8,17,30,448.0,68.0,2.2,13.6,164.0,300.18,243.13
2018,4,8,17,45,344.0,56.0,2.0,12.85,117.5,222.87,176.54
2018,4,8,18,0,240.0,44.0,1.8,12.1,71.0,156.54,117.52
2018,4,8,18,15,137.0,26.5,1.75,11.7,40.5,86.79,32.1
2018,4,8,18,30,34.0,9.0,1.7,11.3,10.0,18.09,0.0
2018,4,8,18,45,17.0,4.5,1.65,10.9,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,9,5,45,10.5,9.5,0.9,9.65,10.0,9.34,0.0
2018,4,9,6,0,21.0,19.0,0.9,10.0,20.0,16.98,0.0
2018,4,9,6,15,58.0,37.0,1.05,10.65,45.0,32.07,21.48
2018,4,9,6,30,95.0,55.0,1.2,11.3,70.0,46.84,35.84
2018,4,9,6,45,108.5,76.5,1.35,12.0,99.5,63.71,51.37
2018,4,9,7,0,122.0,98.0,1.5,12.7,129.0,80.07,66.12
2018,4,9,7,15,125.0,119.0,1.6,13.1,157.0,105.18,80.28
2018,4,9,7,30,128.0,140.0,1.7,13.5,185.0,131.53,100.35
2018,4,9,7,45,167.0,161.5,1.75,13.95,230.0,164.28,125.08
2018,4,9,8,0,206.0,183.0,1.8,14.4,275.0,201.22,153.79
2018,4,9,8,15,177.5,208.0,1.8,14.9,294.0,227.68,176.54
2018,4,9,8,30,149.0,233.0,1.8,15.4,313.0,251.35,196.45
2018,4,9,8,45,240.5,244.5,1.75,15.9,386.5,299.83,233.3
2018,4,9,9,0,332.0,256.0,1.7,16.4,460.0,361.32,280.44
2018,4,9,9,15,423.0,246.0,1.7,17.0,524.0,408.89,317.03
2018,4,9,9,30,514.0,236.0,1.7,17.6,588.0,467.36,361.75
2018,4,9,9,45,622.0,209.5,1.7,18.15,657.5,526.91,407.1
2018,4,9,10,0,730.0,183.0,1.7,18.7,727.0,594.01,457.3
2018,4,9,10,15,705.5,202.0,1.65,19.15,744.5,627.36,480.45
2018,4,9,10,30,681.0,221.0,1.6,19.6,762.0,657.49,500.75
2018,4,9,10,45,778.5,182.5,1.55,20.05,817.0,715.73,542.59
2018,4,9,11,0,876.0,144.0,1.5,20.5,872.0,778.44,585.47
2018,4,9,11,15,885.5,141.5,1.45,20.85,888.5,810.23,604.55
2018,4,9,11,30,895.0,139.0,1.4,21.2,905.0,840.08,622.41
2018,4,9,11,45,883.5,146.0,1.35,21.55,906.5,859.77,633.38
2018,4,9,12,0,872.0,153.0,1.3,21.9,908.0,878.69,643.92
2018,4,9,12,15,880.5,147.5,1.3,22.2,909.0,897.39,655.08
2018,4,9,12,30,889.0,142.0,1.3,22.5,910.0,910.36,662.59
2018,4,9,12,45,886.0,141.0,1.3,22.8,899.5,917.62,666.56
2018,4,9,13,0,883.0,140.0,1.3,23.1,889.0,921.83,668.76
2018,4,9,13,15,865.5,144.0,1.2,23.3,865.5,919.44,665.64
2018,4,9,13,30,848.0,148.0,1.1,23.5,842.0,910.26,658.33
2018,4,9,13,45,648.5,227.5,1.05,23.7,749.0,819.35,598.31
2018,4,9,14,0,449.0,307.0,1.0,23.9,656.0,723.61,530.21
2018,4,9,14,15,451.0,292.0,0.9,24.0,630.5,707.96,520.5
2018,4,9,14,30,453.0,277.0,0.8,24.1,605.0,690.4,508.61
2018,4,9,14,45,401.5,275.0,0.7,24.2,554.5,632.37,468.21
2018,4,9,15,0,350.0,273.0,0.6,24.3,504.0,582.72,433.33
2018,4,9,15,15,381.0,246.5,0.6,24.3,482.5,572.4,428.66
2018,4,9,15,30,412.0,220.0,0.6,24.3,461.0,567.45,427.0
2018,4,9,15,45,402.0,202.0,0.65,24.05,421.0,530.22,402.64
2018,4,9,16,0,392.0,184.0,0.7,23.8,381.0,492.18,377.39
2018,4,9,16,15,383.5,163.5,0.75,23.15,339.5,451.74,350.25
2018,4,9,16,30,375.0,143.0,0.8,22.5,298.0,410.64,321.64
2018,4,9,16,45,405.0,118.5,0.85,21.85,265.0,387.28,305.79
2018,4,9,17,0,435.0,94.0,0.9,21.2,232.0,360.09,285.71
2018,4,9,17,15,410.0,79.0,0.95,20.2,190.0,312.37,248.2
2018,4,9,17,30,385.0,64.0,1.0,19.2,148.0,266.02,210.05
2018,4,9,17,45,339.5,51.0,1.05,18.15,110.0,215.33,166.75
2018,4,9,18,0,294.0,38.0,1.1,17.1,72.0,169.37,124.94
2018,4,9,18,15,181.5,25.0,1.15,16.55,42.5,99.88,43.02
2018,4,9,18,30,69.0,12.0,1.2,16.0,13.0,30.7,0.0
2018,4,9,18,45,34.5,6.0,1.2,15.45,6.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.45,14.8,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,10,5,45,5.5,4.0,1.4,11.85,4.5,3.93,0.0
2018,4,10,6,0,11.0,8.0,1.4,12.1,9.0,7.64,0.0
2018,4,10,6,15,5.5,15.5,1.6,12.5,16.0,15.07,7.16
2018,4,10,6,30,0.0,23.0,1.8,12.9,23.0,22.19,13.99
2018,4,10,6,45,0.0,35.0,1.95,13.3,35.0,33.79,24.6
2018,4,10,7,0,0.0,47.0,2.1,13.7,47.0,45.4,35.11
2018,4,10,7,15,7.5,70.0,2.2,14.05,72.5,67.51,51.79
2018,4,10,7,30,15.0,93.0,2.3,14.4,98.0,89.8,70.01
2018,4,10,7,45,35.5,121.0,2.4,14.75,136.0,116.35,90.96
2018,4,10,8,0,56.0,149.0,2.5,15.1,174.0,147.58,115.69
2018,4,10,8,15,131.5,188.5,2.55,15.35,257.0,200.9,156.68
2018,4,10,8,30,207.0,228.0,2.6,15.6,340.0,266.34,207.69
2018,4,10,8,45,176.5,252.5,2.7,15.85,353.5,288.81,226.52
2018,4,10,9,0,146.0,277.0,2.8,16.1,367.0,308.33,242.42
2018,4,10,9,15,152.5,299.0,2.85,16.25,399.0,339.84,267.04
2018,4,10,9,30,159.0,321.0,2.9,16.4,431.0,371.94,291.78
2018,4,10,9,45,173.5,339.5,2.9,16.55,465.0,405.92,317.7
2018,4,10,10,0,188.0,358.0,2.9,16.7,499.0,441.01,344.18
2018,4,10,10,15,163.5,365.5,2.9,16.85,491.5,442.74,344.77
2018,4,10,10,30,139.0,373.0,2.9,17.0,484.0,442.23,343.64
2018,4,10,10,45,90.5,362.5,2.85,17.1,435.5,407.49,316.17
2018,4,10,11,0,42.0,352.0,2.8,17.2,387.0,367.01,284.12
2018,4,10,11,15,56.0,374.5,2.75,17.15,422.0,402.07,310.91
2018,4,10,11,30,70.0,397.0,2.7,17.1,457.0,438.1,337.92
2018,4,10,11,45,59.0,383.5,2.7,17.05,434.5,419.96,323.96
2018,4,10,12,0,48.0,370.0,2.7,17.0,412.0,400.87,309.49
2018,4,10,12,15,64.0,389.0,2.7,16.9,444.5,435.87,336.4
2018,4,10,12,30,80.0,408.0,2.7,16.8,477.0,471.52,363.39
2018,4,10,12,45,112.0,415.5,2.7,16.65,511.5,514.51,396.35
2018,4,10,13,0,144.0,423.0,2.7,16.5,546.0,554.15,426.63
2018,4,10,13,15,100.5,359.5,2.75,16.4,444.5,454.36,352.47
2018,4,10,13,30,57.0,296.0,2.8,16.3,343.0,346.84,271.06
2018,4,10,13,45,38.0,264.5,2.8,16.15,295.5,298.85,234.33
2018,4,10,14,0,19.0,233.0,2.8,16.0,248.0,245.39,192.55
2018,4,10,14,15,32.0,268.5,2.85,15.8,292.5,299.55,235.94
2018,4,10,14,30,45.0,304.0,2.9,15.6,337.0,349.28,275.28
2018,4,10,14,45,48.5,292.5,2.95,15.45,326.0,341.1,269.68
2018,4,10,15,0,52.0,281.0,3.0,15.3,315.0,332.64,264.08
2018,4,10,15,15,42.0,251.0,3.0,15.3,277.5,292.87,233.3
2018,4,10,15,30,32.0,221.0,3.0,15.3,240.0,253.19,202.29
2018,4,10,15,45,23.5,192.0,3.05,14.95,205.5,209.18,167.68
2018,4,10,16,0,15.0,163.0,3.1,14.6,171.0,172.99,138.8
2018,4,10,16,15,8.5,127.0,3.15,14.4,131.5,131.21,104.79
2018,4,10,16,30,2.0,91.0,3.2,14.2,92.0,90.02,70.67
2018,4,10,16,45,2.5,55.5,3.2,14.05,56.5,55.11,41.45
2018,4,10,17,0,3.0,20.0,3.2,13.9,21.0,20.96,12.4
2018,4,10,17,15,12.0,27.5,2.95,13.45,30.5,32.9,22.76
2018,4,10,17,30,21.0,35.0,2.7,13.0,40.0,44.0,32.1
2018,4,10,17,45,23.5,37.5,2.45,12.55,41.5,47.73,34.7
2018,4,10,18,0,26.0,40.0,2.2,12.1,43.0,54.29,38.72
2018,4,10,18,15,39.0,26.0,2.1,11.65,28.0,46.23,20.62
2018,4,10,18,30,52.0,12.0,2.0,11.2,13.0,26.17,0.0
2018,4,10,18,45,26.0,6.0,1.85,10.75,6.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,11,5,45,34.5,11.5,1.65,9.15,13.5,11.3,0.0
2018,4,11,6,0,69.0,23.0,1.6,9.3,27.0,19.29,2.96
2018,4,11,6,15,119.5,40.5,1.75,9.65,56.5,33.21,23.03
2018,4,11,6,30,170.0,58.0,1.9,10.0,86.0,46.67,36.03
2018,4,11,6,45,184.5,75.0,2.05,10.4,115.5,59.24,47.79
2018,4,11,7,0,199.0,92.0,2.2,10.8,145.0,72.91,60.26
2018,4,11,7,15,229.5,113.5,2.2,11.05,187.0,104.46,76.43
2018,4,11,7,30,260.0,135.0,2.2,11.3,229.0,139.53,102.11
2018,4,11,7,45,271.0,156.0,2.2,11.6,267.5,174.42,130.25
2018,4,11,8,0,282.0,177.0,2.2,11.9,306.0,210.57,160.37
2018,4,11,8,15,291.5,196.5,2.1,12.1,342.5,246.29,190.44
2018,4,11,8,30,301.0,216.0,2.0,12.3,379.0,282.93,221.06
2018,4,11,8,45,306.0,238.0,1.9,12.5,416.5,320.88,252.3
2018,4,11,9,0,311.0,260.0,1.8,12.7,454.0,359.22,283.17
2018,4,11,9,15,270.5,289.0,1.9,13.0,465.5,382.86,302.29
2018,4,11,9,30,230.0,318.0,2.0,13.3,477.0,406.28,320.41
2018,4,11,9,45,226.0,333.5,2.1,13.6,496.5,430.53,338.96
2018,4,11,10,0,222.0,349.0,2.2,13.9,516.0,454.15,356.71
2018,4,11,10,15,331.0,336.0,2.4,14.0,596.0,520.53,408.98
2018,4,11,10,30,440.0,323.0,2.6,14.1,676.0,595.52,467.08
2018,4,11,10,45,432.0,336.0,2.8,14.15,690.0,620.5,485.71
2018,4,11,11,0,424.0,349.0,3.0,14.2,704.0,644.08,503.45
2018,4,11,11,15,415.5,359.5,3.2,14.2,712.5,663.55,518.16
2018,4,11,11,30,407.0,370.0,3.4,14.2,721.0,681.55,531.74
2018,4,11,11,45,365.5,388.5,3.6,14.15,705.5,677.92,528.71
2018,4,11,12,0,324.0,407.0,3.8,14.1,690.0,672.16,524.1
2018,4,11,12,15,326.5,403.5,3.9,14.05,688.0,680.14,530.71
2018,4,11,12,30,329.0,400.0,4.0,14.0,686.0,687.03,536.49
2018,4,11,12,45,342.0,392.0,4.15,13.9,686.5,697.48,545.54
2018,4,11,13,0,355.0,384.0,4.3,13.8,687.0,706.79,554.04
2018,4,11,13,15,265.5,383.0,4.35,13.75,607.0,630.93,496.26
2018,4,11,13,30,176.0,382.0,4.4,13.7,527.0,547.48,432.1
2018,4,11,13,45,117.0,357.5,4.4,13.6,452.5,471.86,373.79
2018,4,11,14,0,58.0,333.0,4.4,13.5,378.0,388.73,308.54
2018,4,11,14,15,244.0,305.0,4.4,13.35,484.5,537.22,430.68
2018,4,11,14,30,430.0,277.0,4.4,13.2,591.0,673.35,539.28
2018,4,11,14,45,408.5,267.0,4.35,13.05,552.5,639.82,513.88
2018,4,11,15,0,387.0,257.0,4.3,12.9,514.0,597.36,482.57
2018,4,11,15,15,240.0,252.5,4.3,12.9,408.5,468.77,380.62
2018,4,11,15,30,93.0,248.0,4.3,12.9,303.0,330.0,267.94
2018,4,11,15,45,191.0,225.5,4.25,12.8,326.5,385.37,316.25
2018,4,11,16,0,289.0,203.0,4.2,12.7,350.0,434.13,358.02
2018,4,11,16,15,294.0,181.0,4.1,12.55,317.0,404.76,335.25
2018,4,11,16,30,299.0,159.0,4.0,12.4,284.0,374.03,311.22
2018,4,11,16,45,179.0,116.5,3.95,12.2,188.5,242.81,202.47
2018,4,11,17,0,59.0,74.0,3.9,12.0,93.0,113.57,92.51
2018,4,11,17,15,40.0,44.5,3.8,11.8,56.5,68.63,53.89
2018,4,11,17,30,21.0,15.0,3.7,11.6,20.0,25.65,16.55
2018,4,11,17,45,57.5,29.5,3.6,11.35,38.0,61.59,46.58
2018,4,11,18,0,94.0,44.0,3.5,11.1,56.0,96.2,72.7
2018,4,11,18,15,51.5,27.0,3.65,10.9,33.0,51.89,26.07
2018,4,11,18,30,9.0,10.0,3.8,10.7,10.0,12.34,0.0
2018,4,11,18,45,4.5,5.0,3.95,10.45,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.95,9.9,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.65,9.3,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.25,8.75,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.85,6.45,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.65,5.15,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,12,5,15,2.0,1.0,1.65,5.55,1.0,0.0,0.0
2018,4,12,5,30,4.0,2.0,1.7,6.1,2.0,0.0,0.0
2018,4,12,5,45,55.5,14.0,1.8,6.65,17.5,13.76,0.0
2018,4,12,6,0,107.0,26.0,1.9,7.2,33.0,21.68,6.72
2018,4,12,6,15,244.0,41.0,2.2,7.75,76.5,31.54,21.94
2018,4,12,6,30,381.0,56.0,2.5,8.3,120.0,42.1,32.25
2018,4,12,6,45,471.0,64.0,2.8,8.8,171.5,46.69,36.79
2018,4,12,7,0,561.0,72.0,3.1,9.3,223.0,56.72,38.96
2018,4,12,7,15,613.5,79.0,3.2,9.6,276.5,96.45,56.2
2018,4,12,7,30,666.0,86.0,3.3,9.9,330.0,141.86,86.81
2018,4,12,7,45,702.0,91.5,3.4,10.2,383.5,188.72,124.7
2018,4,12,8,0,738.0,97.0,3.5,10.5,437.0,239.17,168.55
2018,4,12,8,15,762.0,102.5,3.5,10.85,487.5,289.73,214.05
2018,4,12,8,30,786.0,108.0,3.5,11.2,538.0,345.52,263.72
2018,4,12,8,45,802.5,113.0,3.55,11.5,584.5,396.25,308.88
2018,4,12,9,0,819.0,118.0,3.6,11.8,631.0,447.72,353.64
2018,4,12,9,15,830.5,122.5,3.55,12.05,672.5,496.9,395.43
2018,4,12,9,30,842.0,127.0,3.5,12.3,714.0,545.88,435.87
2018,4,12,9,45,743.5,170.0,3.5,12.55,707.5,566.14,452.38
2018,4,12,10,0,645.0,213.0,3.5,12.8,701.0,579.67,462.52
2018,4,12,10,15,411.0,292.5,3.5,13.0,608.0,531.51,422.79
2018,4,12,10,30,177.0,372.0,3.5,13.2,515.0,468.25,369.79
2018,4,12,10,45,149.5,386.0,3.45,13.4,509.0,470.6,370.74
2018,4,12,11,0,122.0,400.0,3.4,13.6,503.0,470.94,369.72
2018,4,12,11,15,99.5,363.5,3.45,13.7,448.5,425.87,335.05
2018,4,12,11,30,77.0,327.0,3.5,13.8,394.0,377.32,297.5
2018,4,12,11,45,64.5,328.5,3.55,13.9,385.0,371.85,292.95
2018,4,12,12,0,52.0,330.0,3.6,14.0,376.0,365.64,287.67
2018,4,12,12,15,85.0,354.5,3.7,14.0,429.0,420.41,330.94
2018,4,12,12,30,118.0,379.0,3.8,14.0,482.0,480.14,377.32
2018,4,12,12,45,154.5,396.5,3.9,14.0,530.0,533.71,418.82
2018,4,12,13,0,191.0,414.0,4.0,14.0,578.0,587.73,460.35
2018,4,12,13,15,270.0,383.5,4.1,13.95,610.0,636.3,499.64
2018,4,12,13,30,349.0,353.0,4.2,13.9,642.0,678.55,534.26
2018,4,12,13,45,335.5,350.0,4.25,13.85,621.0,665.26,524.74
2018,4,12,14,0,322.0,347.0,4.3,13.8,600.0,650.88,514.69
2018,4,12,14,15,331.0,328.0,4.3,13.65,579.0,638.17,506.83
2018,4,12,14,30,340.0,309.0,4.3,13.5,558.0,623.79,497.69
2018,4,12,14,45,358.0,288.0,4.3,13.4,538.0,613.1,491.51
2018,4,12,15,0,376.0,267.0,4.3,13.3,518.0,600.26,483.64
2018,4,12,15,15,532.5,209.5,4.3,13.3,539.5,664.6,537.82
2018,4,12,15,30,689.0,152.0,4.3,13.3,561.0,714.16,579.8
2018,4,12,15,45,658.5,145.5,4.2,12.95,510.5,665.56,543.39
2018,4,12,16,0,628.0,139.0,4.1,12.6,460.0,616.76,506.77
2018,4,12,16,15,630.5,126.0,4.0,12.35,420.0,583.43,482.02
2018,4,12,16,30,633.0,113.0,3.9,12.1,380.0,548.13,454.91
2018,4,12,16,45,590.5,105.0,3.75,11.8,328.0,489.34,407.69
2018,4,12,17,0,548.0,97.0,3.6,11.5,276.0,432.42,360.78
2018,4,12,17,15,485.0,87.0,3.25,11.0,224.5,363.6,302.73
2018,4,12,17,30,422.0,77.0,2.9,10.5,173.0,301.98,249.08
2018,4,12,17,45,331.5,63.5,2.55,9.95,126.5,229.76,185.69
2018,4,12,18,0,241.0,50.0,2.2,9.4,80.0,166.06,128.56
2018,4,12,18,15,141.0,32.0,2.1,9.05,47.5,99.08,57.89
2018,4,12,18,30,41.0,14.0,2.0,8.7,15.0,25.29,0.0
2018,4,12,18,45,20.5,7.0,1.9,8.35,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,13,5,15,2.5,1.0,1.35,4.75,1.0,0.0,0.0
2018,4,13,5,30,5.0,2.0,1.4,5.4,2.0,0.0,0.0
2018,4,13,5,45,73.0,15.5,1.5,6.05,20.5,15.24,0.0
2018,4,13,6,0,141.0,29.0,1.6,6.7,39.0,22.87,9.36
2018,4,13,6,15,262.0,43.5,1.85,7.4,81.5,33.47,23.82
2018,4,13,6,30,383.0,58.0,2.1,8.1,124.0,43.54,33.64
2018,4,13,6,45,465.5,66.5,2.3,8.8,174.5,48.63,38.59
2018,4,13,7,0,548.0,75.0,2.5,9.5,225.0,61.86,41.54
2018,4,13,7,15,602.0,82.0,2.75,10.2,278.5,101.19,59.68
2018,4,13,7,30,656.0,89.0,3.0,10.9,332.0,146.37,90.51
2018,4,13,7,45,694.5,94.0,3.3,11.6,385.5,192.83,127.96
2018,4,13,8,0,733.0,99.0,3.6,12.3,439.0,243.13,171.28
2018,4,13,8,15,760.0,102.5,3.6,12.8,489.5,292.6,215.4
2018,4,13,8,30,787.0,106.0,3.6,13.3,540.0,347.47,263.78
2018,4,13,8,45,806.5,109.5,3.65,13.8,587.0,398.03,308.19
2018,4,13,9,0,826.0,113.0,3.7,14.3,634.0,449.6,352.38
2018,4,13,9,15,844.5,114.5,3.65,14.65,677.0,499.64,394.33
2018,4,13,9,30,863.0,116.0,3.6,15.0,720.0,550.08,435.41
2018,4,13,9,45,878.0,116.0,3.6,15.4,757.5,599.83,474.84
2018,4,13,10,0,893.0,116.0,3.6,15.8,795.0,646.27,510.82
2018,4,13,10,15,900.0,118.0,3.55,16.1,824.0,688.69,542.87
2018,4,13,10,30,907.0,120.0,3.5,16.4,853.0,729.56,573.02
2018,4,13,10,45,911.5,121.5,3.5,16.75,875.0,766.47,598.63
2018,4,13,11,0,916.0,123.0,3.5,17.1,897.0,801.31,622.02
2018,4,13,11,15,918.0,124.5,3.45,17.3,911.0,832.0,642.39
2018,4,13,11,30,920.0,126.0,3.4,17.5,925.0,860.2,660.9
2018,4,13,11,45,919.0,127.0,3.4,17.75,930.0,882.85,675.63
2018,4,13,12,0,918.0,128.0,3.4,18.0,935.0,902.65,688.42
2018,4,13,12,15,910.5,132.0,3.35,18.15,931.0,916.89,697.37
2018,4,13,12,30,903.0,136.0,3.3,18.3,927.0,928.02,704.29
2018,4,13,12,45,894.0,138.5,3.3,18.5,914.5,933.25,707.49
2018,4,13,13,0,885.0,141.0,3.3,18.7,902.0,935.38,708.74
2018,4,13,13,15,889.5,135.5,3.25,18.75,887.0,938.46,710.85
2018,4,13,13,30,894.0,130.0,3.2,18.8,872.0,938.4,710.93
2018,4,13,13,45,889.5,127.5,3.15,18.9,847.5,930.24,705.51
2018,4,13,14,0,885.0,125.0,3.1,19.0,823.0,919.04,698.2
2018,4,13,14,15,873.0,124.0,3.05,18.95,789.5,904.69,689.26
2018,4,13,14,30,861.0,123.0,3.0,18.9,756.0,883.02,675.37
2018,4,13,14,45,849.0,121.0,2.9,18.85,718.0,857.73,658.72
2018,4,13,15,0,837.0,119.0,2.8,18.8,680.0,830.05,640.43
2018,4,13,15,15,814.0,115.5,2.8,18.8,632.0,789.73,613.67
2018,4,13,15,30,791.0,112.0,2.8,18.8,584.0,747.96,585.67
2018,4,13,15,45,774.5,108.5,2.6,18.5,539.0,709.87,559.6
2018,4,13,16,0,758.0,105.0,2.4,18.2,494.0,673.3,534.34
2018,4,13,16,15,708.0,101.5,2.15,17.75,435.5,610.35,487.66
2018,4,13,16,30,658.0,98.0,1.9,17.3,377.0,549.06,441.26
2018,4,13,16,45,633.5,89.5,1.65,16.85,329.0,499.6,403.05
2018,4,13,17,0,609.0,81.0,1.4,16.4,281.0,450.62,363.91
2018,4,13,17,15,528.0,72.5,1.35,15.55,224.0,373.04,302.09
2018,4,13,17,30,447.0,64.0,1.3,14.7,167.0,301.5,243.09
2018,4,13,17,45,378.5,53.0,1.2,13.85,124.5,239.15,189.59
2018,4,13,18,0,310.0,42.0,1.1,13.0,82.0,182.3,138.97
2018,4,13,18,15,196.0,28.5,1.1,12.5,49.5,113.45,68.64
2018,4,13,18,30,82.0,15.0,1.1,12.0,17.0,38.0,0.0
2018,4,13,18,45,41.0,7.5,1.15,11.5,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
