Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,22,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,4,5,15,41.5,10.0,1.15,8.55,12.5,9.83,0.0
2018,5,4,5,30,83.0,20.0,1.4,9.0,25.0,16.88,0.0
2018,5,4,5,45,126.5,32.5,1.65,9.5,48.5,26.99,17.43
2018,5,4,6,0,170.0,45.0,1.9,10.0,72.0,33.57,24.28
2018,5,4,6,15,139.5,64.0,2.05,10.6,91.5,51.1,40.39
2018,5,4,6,30,109.0,83.0,2.2,11.2,111.0,69.55,57.13
2018,5,4,6,45,162.5,105.5,2.3,11.8,157.5,97.24,72.9
2018,5,4,7,0,216.0,128.0,2.4,12.4,204.0,126.16,92.69
2018,5,4,7,15,383.0,126.0,2.25,13.0,287.0,158.01,111.05
2018,5,4,7,30,550.0,124.0,2.1,13.6,370.0,210.75,148.73
2018,5,4,7,45,569.5,135.0,1.95,14.25,416.0,254.36,186.04
2018,5,4,8,0,589.0,146.0,1.8,14.9,462.0,299.85,224.84
2018,5,4,8,15,524.0,182.5,1.5,15.65,483.0,340.08,259.73
2018,5,4,8,30,459.0,219.0,1.2,16.4,504.0,373.16,286.79
2018,5,4,8,45,476.0,230.5,0.95,17.1,544.5,414.96,318.38
2018,5,4,9,0,493.0,242.0,0.7,17.8,585.0,457.95,349.3
2018,5,4,9,15,489.5,260.5,0.65,18.6,617.5,497.06,377.03
2018,5,4,9,30,486.0,279.0,0.6,19.4,650.0,535.35,403.16
2018,5,4,9,45,672.0,205.0,0.55,20.15,742.5,607.16,455.13
2018,5,4,10,0,858.0,131.0,0.5,20.9,835.0,695.33,516.49
2018,5,4,10,15,855.0,139.5,0.55,21.65,860.5,733.25,540.63
2018,5,4,10,30,852.0,148.0,0.6,22.4,886.0,770.77,563.51
2018,5,4,10,45,743.0,214.0,0.65,23.15,868.5,777.68,565.28
2018,5,4,11,0,634.0,280.0,0.7,23.9,851.0,777.24,561.28
2018,5,4,11,15,542.0,331.5,0.8,24.3,824.5,770.92,555.31
2018,5,4,11,30,450.0,383.0,0.9,24.7,798.0,758.03,544.83
2018,5,4,11,45,579.5,319.5,1.0,25.1,856.5,824.81,592.52
2018,5,4,12,0,709.0,256.0,1.1,25.5,915.0,893.52,639.84
2018,5,4,12,15,816.5,187.5,1.1,25.7,944.5,936.33,665.59
2018,5,4,12,30,924.0,119.0,1.1,25.9,974.0,976.45,689.58
2018,5,4,12,45,850.5,161.5,1.1,26.1,942.0,964.29,681.23
2018,5,4,13,0,777.0,204.0,1.1,26.3,910.0,944.98,669.23
2018,5,4,13,15,668.5,258.5,1.1,26.35,857.5,906.12,645.02
2018,5,4,13,30,560.0,313.0,1.1,26.4,805.0,860.55,613.75
2018,5,4,13,45,563.5,300.0,1.15,26.45,783.0,851.01,609.75
2018,5,4,14,0,567.0,287.0,1.2,26.5,761.0,839.22,603.88
2018,5,4,14,15,648.0,236.5,1.35,26.35,758.5,859.61,622.86
2018,5,4,14,30,729.0,186.0,1.5,26.2,756.0,872.92,635.09
2018,5,4,14,45,789.5,149.5,1.65,26.1,739.5,873.27,638.35
2018,5,4,15,0,850.0,113.0,1.8,26.0,723.0,871.69,640.52
2018,5,4,15,15,835.0,109.0,1.8,26.0,678.5,836.08,618.39
2018,5,4,15,30,820.0,105.0,1.8,26.0,634.0,798.67,595.2
2018,5,4,15,45,801.5,100.5,2.2,25.2,585.5,756.36,573.2
2018,5,4,16,0,783.0,96.0,2.6,24.4,537.0,712.91,548.88
2018,5,4,16,15,760.5,93.5,2.75,23.65,489.5,667.95,520.86
2018,5,4,16,30,738.0,91.0,2.9,22.9,442.0,622.62,491.28
2018,5,4,16,45,705.5,87.0,3.05,22.15,391.0,571.68,455.1
2018,5,4,17,0,673.0,83.0,3.2,21.4,340.0,519.35,416.48
2018,5,4,17,15,627.5,76.5,3.1,20.35,288.0,458.08,369.25
2018,5,4,17,30,582.0,70.0,3.0,19.3,236.0,399.59,322.4
2018,5,4,17,45,513.5,61.0,2.95,18.2,185.5,330.4,265.32
2018,5,4,18,0,445.0,52.0,2.9,17.1,135.0,266.82,210.93
2018,5,4,18,15,341.0,42.0,2.75,16.25,94.0,194.59,148.39
2018,5,4,18,30,237.0,32.0,2.6,15.4,53.0,133.03,88.79
2018,5,4,18,45,131.0,18.5,2.45,14.55,29.0,55.49,0.0
2018,5,4,19,0,25.0,5.0,2.3,13.7,5.0,4.91,0.0
2018,5,4,19,15,12.5,2.5,2.25,13.3,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,5,5,15,0.0,6.0,1.85,10.4,6.0,5.9,0.0
2018,5,5,5,30,0.0,12.0,1.9,10.7,12.0,11.57,0.0
2018,5,5,5,45,8.5,22.0,1.95,11.0,23.5,21.37,12.64
2018,5,5,6,0,17.0,32.0,2.0,11.3,35.0,30.74,21.68
2018,5,5,6,15,8.5,41.5,2.0,11.6,43.0,40.09,30.41
2018,5,5,6,30,0.0,51.0,2.0,11.9,51.0,49.27,38.84
2018,5,5,6,45,2.0,76.5,1.95,12.2,77.0,72.86,56.91
2018,5,5,7,0,4.0,102.0,1.9,12.5,103.0,96.35,76.53
2018,5,5,7,15,7.0,125.5,1.95,12.75,128.0,118.61,94.75
2018,5,5,7,30,10.0,149.0,2.0,13.0,153.0,141.31,113.09
2018,5,5,7,45,52.0,186.5,2.0,13.2,214.0,181.85,144.59
2018,5,5,8,0,94.0,224.0,2.0,13.4,275.0,230.64,182.76
2018,5,5,8,15,182.5,246.5,2.05,13.7,356.5,283.61,223.46
2018,5,5,8,30,271.0,269.0,2.1,14.0,438.0,345.31,271.41
2018,5,5,8,45,291.0,287.0,2.15,14.3,480.0,385.35,302.83
2018,5,5,9,0,311.0,305.0,2.2,14.6,522.0,427.11,335.23
2018,5,5,9,15,304.0,325.5,2.15,15.35,547.5,457.97,357.82
2018,5,5,9,30,297.0,346.0,2.1,16.1,573.0,487.99,379.19
2018,5,5,9,45,363.5,338.0,2.0,16.85,628.5,538.08,415.92
2018,5,5,10,0,430.0,330.0,1.9,17.6,684.0,590.24,453.35
2018,5,5,10,15,436.5,340.0,1.8,18.3,709.5,623.27,475.14
2018,5,5,10,30,443.0,350.0,1.7,19.0,735.0,656.0,496.28
2018,5,5,10,45,392.0,381.0,1.6,19.7,727.5,664.34,498.44
2018,5,5,11,0,341.0,412.0,1.5,20.4,720.0,667.42,496.92
2018,5,5,11,15,270.0,436.0,1.5,20.6,682.0,643.94,478.35
2018,5,5,11,30,199.0,460.0,1.5,20.8,644.0,616.0,456.67
2018,5,5,11,45,210.0,462.0,1.55,20.95,657.0,635.36,470.65
2018,5,5,12,0,221.0,464.0,1.6,21.1,670.0,654.56,484.1
2018,5,5,12,15,183.0,464.0,1.8,20.85,634.0,626.71,465.39
2018,5,5,12,30,145.0,464.0,2.0,20.6,598.0,597.17,445.38
2018,5,5,12,45,149.0,456.5,2.2,20.3,593.0,598.06,448.06
2018,5,5,13,0,153.0,449.0,2.4,20.0,588.0,598.34,450.06
2018,5,5,13,15,105.0,380.5,2.6,19.5,475.0,486.42,370.43
2018,5,5,13,30,57.0,312.0,2.8,19.0,362.0,366.43,282.14
2018,5,5,13,45,37.0,281.0,3.0,18.5,313.0,316.85,245.35
2018,5,5,14,0,17.0,250.0,3.2,18.0,264.0,261.42,202.96
2018,5,5,14,15,26.0,274.5,3.35,17.35,295.0,301.53,235.39
2018,5,5,14,30,35.0,299.0,3.5,16.7,326.0,336.31,263.5
2018,5,5,14,45,32.0,285.5,3.65,16.1,309.5,320.25,252.04
2018,5,5,15,0,29.0,272.0,3.8,15.5,293.0,304.12,240.58
2018,5,5,15,15,55.0,263.5,3.8,15.5,300.0,317.96,253.11
2018,5,5,15,30,81.0,255.0,3.8,15.5,307.0,330.44,264.48
2018,5,5,15,45,165.0,245.0,4.0,14.9,341.5,394.24,318.76
2018,5,5,16,0,249.0,235.0,4.2,14.3,376.0,452.77,368.41
2018,5,5,16,15,358.5,191.5,4.1,14.2,373.5,476.66,390.71
2018,5,5,16,30,468.0,148.0,4.0,14.1,371.0,500.68,412.52
2018,5,5,16,45,462.5,130.0,3.85,14.0,329.5,459.75,380.34
2018,5,5,17,0,457.0,112.0,3.7,13.9,288.0,418.08,347.03
2018,5,5,17,15,509.5,93.5,3.55,13.6,262.5,411.3,341.5
2018,5,5,17,30,562.0,75.0,3.4,13.3,237.0,395.92,327.52
2018,5,5,17,45,492.5,65.5,3.2,12.95,186.5,326.42,267.77
2018,5,5,18,0,423.0,56.0,3.0,12.6,136.0,262.57,211.49
2018,5,5,18,15,320.5,45.0,2.9,12.2,95.0,189.94,147.55
2018,5,5,18,30,218.0,34.0,2.8,11.8,54.0,129.61,89.37
2018,5,5,18,45,119.0,19.5,2.7,11.35,29.5,64.18,0.0
2018,5,5,19,0,20.0,5.0,2.6,10.9,5.0,9.75,0.0
2018,5,5,19,15,10.0,2.5,2.65,10.75,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.85,9.4,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,6,4,45,3.0,1.0,2.25,9.05,1.0,0.0,0.0
2018,5,6,5,0,6.0,2.0,2.2,9.1,2.0,0.0,0.0
2018,5,6,5,15,19.0,12.5,2.35,9.4,13.5,12.29,0.0
2018,5,6,5,30,32.0,23.0,2.5,9.7,25.0,20.37,4.48
2018,5,6,5,45,60.0,40.5,2.65,10.0,48.5,34.95,24.46
2018,5,6,6,0,88.0,58.0,2.8,10.3,72.0,49.24,38.21
2018,5,6,6,15,99.0,72.5,2.85,10.7,94.0,61.04,49.3
2018,5,6,6,30,110.0,87.0,2.9,11.1,116.0,73.4,60.61
2018,5,6,6,45,95.0,107.5,2.9,11.45,136.5,96.43,74.11
2018,5,6,7,0,80.0,128.0,2.9,11.8,157.0,122.53,95.58
2018,5,6,7,15,61.5,147.5,2.85,12.3,171.5,141.79,111.97
2018,5,6,7,30,43.0,167.0,2.8,12.8,186.0,159.3,126.88
2018,5,6,7,45,85.0,195.0,2.7,13.25,239.0,197.62,156.59
2018,5,6,8,0,127.0,223.0,2.6,13.7,292.0,235.97,186.4
2018,5,6,8,15,195.5,246.5,2.65,14.2,363.5,288.92,227.6
2018,5,6,8,30,264.0,270.0,2.7,14.7,435.0,344.16,270.66
2018,5,6,8,45,425.5,239.5,2.75,15.2,528.0,402.55,316.3
2018,5,6,9,0,587.0,209.0,2.8,15.7,621.0,478.15,375.65
2018,5,6,9,15,629.0,207.0,2.9,16.1,670.5,527.53,414.39
2018,5,6,9,30,671.0,205.0,3.0,16.5,720.0,579.76,454.74
2018,5,6,9,45,749.0,178.0,3.05,16.95,776.5,634.42,496.76
2018,5,6,10,0,827.0,151.0,3.1,17.4,833.0,695.35,542.62
2018,5,6,10,15,833.5,155.0,3.25,17.7,861.5,736.25,572.67
2018,5,6,10,30,840.0,159.0,3.4,18.0,890.0,775.82,600.64
2018,5,6,10,45,742.0,222.5,3.55,18.3,879.0,788.0,607.4
2018,5,6,11,0,644.0,286.0,3.7,18.6,868.0,793.53,608.47
2018,5,6,11,15,688.5,263.5,3.75,18.75,893.5,830.42,635.78
2018,5,6,11,30,733.0,241.0,3.8,18.9,919.0,867.36,662.62
2018,5,6,11,45,617.5,307.5,3.9,19.05,881.0,848.16,645.69
2018,5,6,12,0,502.0,374.0,4.0,19.2,843.0,824.44,625.6
2018,5,6,12,15,483.0,379.5,4.0,19.15,829.5,824.27,625.41
2018,5,6,12,30,464.0,385.0,4.0,19.1,816.0,822.05,623.65
2018,5,6,12,45,527.0,352.0,4.05,19.0,836.5,856.66,650.74
2018,5,6,13,0,590.0,319.0,4.1,18.9,857.0,889.6,676.4
2018,5,6,13,15,575.5,315.5,4.0,18.65,832.0,877.04,667.85
2018,5,6,13,30,561.0,312.0,3.9,18.4,807.0,862.35,658.16
2018,5,6,13,45,402.5,355.5,3.85,18.1,705.5,758.41,581.44
2018,5,6,14,0,244.0,399.0,3.8,17.8,604.0,649.56,499.76
2018,5,6,14,15,299.5,360.0,3.7,17.45,602.0,659.89,511.23
2018,5,6,14,30,355.0,321.0,3.6,17.1,600.0,667.16,519.83
2018,5,6,14,45,363.0,307.0,3.45,16.75,580.5,655.53,512.7
2018,5,6,15,0,371.0,293.0,3.3,16.4,561.0,642.28,504.48
2018,5,6,15,15,331.0,278.5,3.3,16.4,507.0,586.09,463.08
2018,5,6,15,30,291.0,264.0,3.3,16.4,453.0,530.74,421.91
2018,5,6,15,45,218.5,237.0,3.2,15.7,373.0,436.86,350.61
2018,5,6,16,0,146.0,210.0,3.1,15.0,293.0,337.69,273.29
2018,5,6,16,15,108.0,187.5,3.05,14.7,246.0,281.68,228.93
2018,5,6,16,30,70.0,165.0,3.0,14.4,199.0,220.24,179.2
2018,5,6,16,45,106.0,147.5,2.95,14.05,192.0,230.67,189.41
2018,5,6,17,0,142.0,130.0,2.9,13.7,185.0,230.29,190.27
2018,5,6,17,15,286.5,106.5,2.85,13.45,196.5,288.57,240.12
2018,5,6,17,30,431.0,83.0,2.8,13.2,208.0,334.19,277.02
2018,5,6,17,45,370.0,71.5,2.75,12.9,163.5,273.01,224.2
2018,5,6,18,0,309.0,60.0,2.7,12.6,119.0,217.11,175.06
2018,5,6,18,15,226.5,47.0,2.5,12.35,83.5,156.75,121.77
2018,5,6,18,30,144.0,34.0,2.3,12.1,48.0,104.77,72.82
2018,5,6,18,45,78.5,19.5,2.15,11.8,26.5,49.6,0.0
2018,5,6,19,0,13.0,5.0,2.0,11.5,5.0,8.08,0.0
2018,5,6,19,15,6.5,2.5,2.05,11.45,2.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,7,4,45,4.5,1.0,1.7,9.0,1.0,0.0,0.0
2018,5,7,5,0,9.0,2.0,1.7,9.1,2.0,0.0,0.0
2018,5,7,5,15,106.0,15.0,1.95,9.75,22.0,14.74,0.0
2018,5,7,5,30,203.0,28.0,2.2,10.4,42.0,22.16,6.97
2018,5,7,5,45,320.0,38.5,2.45,11.05,81.5,30.35,20.54
2018,5,7,6,0,437.0,49.0,2.7,11.7,121.0,36.85,27.1
2018,5,7,6,15,512.0,57.0,2.65,12.3,170.5,40.65,30.85
2018,5,7,6,30,587.0,65.0,2.6,12.9,220.0,50.01,39.35
2018,5,7,6,45,636.0,71.0,2.6,13.45,272.0,88.33,48.57
2018,5,7,7,0,685.0,77.0,2.6,14.0,324.0,131.92,76.61
2018,5,7,7,15,720.5,81.5,2.55,14.55,377.0,177.27,112.0
2018,5,7,7,30,756.0,86.0,2.5,15.1,430.0,229.56,156.05
2018,5,7,7,45,781.0,90.5,2.5,15.7,482.0,279.13,199.48
2018,5,7,8,0,806.0,95.0,2.5,16.3,534.0,330.97,244.78
2018,5,7,8,15,825.5,97.5,2.5,16.9,582.5,381.11,288.22
2018,5,7,8,30,845.0,100.0,2.5,17.5,631.0,432.54,331.62
2018,5,7,8,45,859.5,103.0,2.5,18.1,676.0,483.19,373.22
2018,5,7,9,0,874.0,106.0,2.5,18.7,721.0,537.57,416.21
2018,5,7,9,15,888.0,106.5,2.5,19.2,761.5,585.9,453.68
2018,5,7,9,30,902.0,107.0,2.5,19.7,802.0,634.01,489.89
2018,5,7,9,45,913.0,107.0,2.45,20.2,836.5,679.31,522.82
2018,5,7,10,0,924.0,107.0,2.4,20.7,871.0,723.7,554.13
2018,5,7,10,15,929.0,108.5,2.4,21.15,898.0,764.08,580.56
2018,5,7,10,30,934.0,110.0,2.4,21.6,925.0,802.72,605.24
2018,5,7,10,45,937.0,112.0,2.4,22.0,945.0,838.35,627.71
2018,5,7,11,0,940.0,114.0,2.4,22.4,965.0,871.79,648.49
2018,5,7,11,15,942.0,114.5,2.45,22.75,977.5,900.66,666.61
2018,5,7,11,30,944.0,115.0,2.5,23.1,990.0,927.01,683.04
2018,5,7,11,45,945.0,115.0,2.55,23.45,995.0,949.37,696.83
2018,5,7,12,0,946.0,115.0,2.6,23.8,1000.0,968.97,708.85
2018,5,7,12,15,943.5,116.5,2.65,23.95,997.0,983.97,718.51
2018,5,7,12,30,941.0,118.0,2.7,24.1,994.0,995.98,726.35
2018,5,7,12,45,853.0,169.0,2.8,24.25,956.5,978.48,715.56
2018,5,7,13,0,765.0,220.0,2.9,24.4,919.0,957.12,702.5
2018,5,7,13,15,682.0,260.5,2.9,24.4,874.5,924.26,681.15
2018,5,7,13,30,599.0,301.0,2.9,24.4,830.0,887.92,655.2
2018,5,7,13,45,643.5,266.0,2.95,24.4,820.0,895.7,663.39
2018,5,7,14,0,688.0,231.0,3.0,24.4,810.0,899.2,668.05
2018,5,7,14,15,720.5,203.5,3.0,24.25,789.5,895.35,666.77
2018,5,7,14,30,753.0,176.0,3.0,24.1,769.0,887.54,663.01
2018,5,7,14,45,805.0,146.0,3.05,24.0,752.5,887.21,664.67
2018,5,7,15,0,857.0,116.0,3.1,23.9,736.0,885.24,665.3
2018,5,7,15,15,851.0,110.5,3.1,23.9,695.5,855.44,646.42
2018,5,7,15,30,845.0,105.0,3.1,23.9,655.0,823.34,626.08
2018,5,7,15,45,828.5,101.5,3.2,23.2,607.5,783.0,601.94
2018,5,7,16,0,812.0,98.0,3.3,22.5,560.0,741.34,576.35
2018,5,7,16,15,790.5,93.0,3.35,21.9,509.0,693.27,545.01
2018,5,7,16,30,769.0,88.0,3.4,21.3,458.0,644.72,512.55
2018,5,7,16,45,738.5,83.5,3.4,20.65,406.0,590.62,473.42
2018,5,7,17,0,708.0,79.0,3.4,20.0,354.0,539.89,435.33
2018,5,7,17,15,663.0,73.5,3.25,19.1,301.5,478.44,387.57
2018,5,7,17,30,618.0,68.0,3.1,18.2,249.0,419.69,340.22
2018,5,7,17,45,552.0,61.5,3.0,17.3,199.0,352.64,284.52
2018,5,7,18,0,486.0,55.0,2.9,16.4,149.0,290.77,231.19
2018,5,7,18,15,382.0,45.0,2.65,15.65,105.5,215.87,166.25
2018,5,7,18,30,278.0,35.0,2.4,14.9,62.0,150.5,105.45
2018,5,7,18,45,160.0,21.5,2.15,14.1,35.0,79.93,0.0
2018,5,7,19,0,42.0,8.0,1.9,13.3,8.0,18.18,0.0
2018,5,7,19,15,21.0,4.0,1.95,13.05,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,8,4,45,6.5,1.0,2.15,10.2,1.0,0.0,0.0
2018,5,8,5,0,13.0,2.0,2.3,10.4,2.0,0.0,0.0
2018,5,8,5,15,124.5,14.5,2.55,10.8,23.0,14.25,0.0
2018,5,8,5,30,236.0,27.0,2.8,11.2,44.0,22.12,8.17
2018,5,8,5,45,350.0,36.5,3.05,11.65,84.0,28.14,18.67
2018,5,8,6,0,464.0,46.0,3.3,12.1,124.0,33.83,24.4
2018,5,8,6,15,450.5,58.5,3.4,12.5,155.5,41.75,31.81
2018,5,8,6,30,437.0,71.0,3.5,12.9,187.0,55.26,37.77
2018,5,8,6,45,339.0,94.0,3.6,13.3,196.0,91.93,61.23
2018,5,8,7,0,241.0,117.0,3.7,13.7,205.0,123.73,88.91
2018,5,8,7,15,152.0,148.0,3.75,14.15,206.5,153.28,116.92
2018,5,8,7,30,63.0,179.0,3.8,14.6,208.0,173.77,137.27
2018,5,8,7,45,55.0,196.0,3.8,15.0,223.5,191.28,151.56
2018,5,8,8,0,47.0,213.0,3.8,15.4,239.0,208.0,164.93
2018,5,8,8,15,129.0,236.0,3.7,15.4,315.5,257.34,203.19
2018,5,8,8,30,211.0,259.0,3.6,15.4,392.0,319.21,251.8
2018,5,8,8,45,402.0,227.0,3.45,15.4,503.0,383.12,302.37
2018,5,8,9,0,593.0,195.0,3.3,15.4,614.0,471.43,372.45
2018,5,8,9,15,734.0,151.0,3.2,15.35,698.5,537.93,425.82
2018,5,8,9,30,875.0,107.0,3.1,15.3,783.0,619.98,490.33
2018,5,8,9,45,855.5,123.0,3.0,15.25,807.5,659.24,519.9
2018,5,8,10,0,836.0,139.0,2.9,15.2,832.0,693.88,545.51
2018,5,8,10,15,817.0,156.0,2.85,15.4,851.0,728.89,570.32
2018,5,8,10,30,798.0,173.0,2.8,15.6,870.0,760.85,592.19
2018,5,8,10,45,854.5,143.5,2.8,15.8,905.5,804.92,622.26
2018,5,8,11,0,911.0,114.0,2.8,16.0,941.0,850.0,652.6
2018,5,8,11,15,916.0,113.0,2.8,16.65,954.0,879.11,670.41
2018,5,8,11,30,921.0,112.0,2.8,17.3,967.0,905.92,686.62
2018,5,8,11,45,913.5,118.0,2.85,17.9,970.0,925.99,698.68
2018,5,8,12,0,906.0,124.0,2.9,18.5,973.0,943.13,708.83
2018,5,8,12,15,886.5,136.0,2.95,19.1,964.5,952.16,713.56
2018,5,8,12,30,867.0,148.0,3.0,19.7,956.0,958.03,716.32
2018,5,8,12,45,894.0,128.0,3.05,20.35,953.5,973.04,725.18
2018,5,8,13,0,921.0,108.0,3.1,21.0,951.0,984.94,731.94
2018,5,8,13,15,917.5,107.0,3.3,21.15,933.0,984.09,732.9
2018,5,8,13,30,914.0,106.0,3.5,21.3,915.0,980.18,731.94
2018,5,8,13,45,897.0,111.5,3.7,21.5,887.0,967.31,724.84
2018,5,8,14,0,880.0,117.0,3.9,21.7,859.0,951.77,715.96
2018,5,8,14,15,885.0,108.5,4.05,21.4,831.0,939.26,710.23
2018,5,8,14,30,890.0,100.0,4.2,21.1,803.0,923.58,702.29
2018,5,8,14,45,880.0,98.5,4.4,20.8,765.5,898.95,688.31
2018,5,8,15,0,870.0,97.0,4.6,20.5,728.0,871.96,673.13
2018,5,8,15,15,857.0,94.5,4.6,20.5,685.5,839.1,651.44
2018,5,8,15,30,844.0,92.0,4.6,20.5,643.0,804.36,628.29
2018,5,8,15,45,825.0,90.0,4.55,19.65,596.0,768.5,605.87
2018,5,8,16,0,806.0,88.0,4.5,18.8,549.0,726.73,578.72
2018,5,8,16,15,780.0,85.5,4.35,18.4,498.5,678.39,544.7
2018,5,8,16,30,754.0,83.0,4.2,18.0,448.0,629.94,510.18
2018,5,8,16,45,720.0,80.0,4.0,17.6,396.5,575.83,469.22
2018,5,8,17,0,686.0,77.0,3.8,17.2,345.0,525.22,429.52
2018,5,8,17,15,640.5,72.0,3.55,16.8,293.5,464.97,381.03
2018,5,8,17,30,595.0,67.0,3.3,16.4,242.0,407.5,333.34
2018,5,8,17,45,528.5,60.5,3.1,15.95,193.5,341.19,277.2
2018,5,8,18,0,462.0,54.0,2.9,15.5,145.0,280.18,223.91
2018,5,8,18,15,364.0,44.5,2.75,15.05,103.0,209.18,161.9
2018,5,8,18,30,266.0,35.0,2.6,14.6,61.0,147.84,104.87
2018,5,8,18,45,153.5,21.5,2.4,14.2,34.5,78.73,0.0
2018,5,8,19,0,41.0,8.0,2.2,13.8,8.0,18.02,0.0
2018,5,8,19,15,20.5,4.0,2.05,13.55,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,9,4,45,7.5,1.0,1.85,10.5,1.0,0.0,0.0
2018,5,9,5,0,15.0,2.0,1.9,10.5,2.0,0.0,0.0
2018,5,9,5,15,134.5,14.5,2.2,11.05,24.0,14.25,0.0
2018,5,9,5,30,254.0,27.0,2.5,11.6,46.0,21.89,8.98
2018,5,9,5,45,371.5,36.0,2.85,12.15,87.5,27.46,18.12
2018,5,9,6,0,489.0,45.0,3.2,12.7,129.0,32.74,23.41
2018,5,9,6,15,327.5,42.0,3.25,13.1,106.5,27.56,19.08
2018,5,9,6,30,166.0,39.0,3.3,13.5,84.0,29.71,17.96
2018,5,9,6,45,83.0,54.0,3.4,13.9,76.5,50.26,34.46
2018,5,9,7,0,0.0,69.0,3.5,14.3,69.0,66.7,51.2
2018,5,9,7,15,1.0,89.0,3.55,14.75,89.5,85.6,66.79
2018,5,9,7,30,2.0,109.0,3.6,15.2,110.0,104.51,82.16
2018,5,9,7,45,5.0,137.0,3.65,15.6,139.5,131.32,103.78
2018,5,9,8,0,8.0,165.0,3.7,16.0,169.0,158.48,125.38
2018,5,9,8,15,11.0,185.5,3.8,16.35,192.0,179.29,141.63
2018,5,9,8,30,14.0,206.0,3.9,16.7,215.0,200.48,158.04
2018,5,9,8,45,31.0,242.0,3.95,17.05,263.5,238.2,187.44
2018,5,9,9,0,48.0,278.0,4.0,17.4,312.0,281.55,220.98
2018,5,9,9,15,85.5,302.0,4.05,17.65,366.5,327.46,256.55
2018,5,9,9,30,123.0,326.0,4.1,17.9,421.0,373.39,291.95
2018,5,9,9,45,240.5,337.0,4.2,18.2,533.0,462.19,361.12
2018,5,9,10,0,358.0,348.0,4.3,18.5,645.0,564.02,438.85
2018,5,9,10,15,444.0,334.5,4.3,18.7,715.0,627.46,486.84
2018,5,9,10,30,530.0,321.0,4.3,18.9,785.0,698.44,539.77
2018,5,9,10,45,608.0,284.0,4.35,19.1,828.0,744.7,574.93
2018,5,9,11,0,686.0,247.0,4.4,19.3,871.0,794.79,612.65
2018,5,9,11,15,810.0,180.5,4.4,19.4,927.0,856.93,657.31
2018,5,9,11,30,934.0,114.0,4.4,19.5,983.0,920.62,700.82
2018,5,9,11,45,945.0,109.0,4.4,19.6,992.0,946.71,717.91
2018,5,9,12,0,956.0,104.0,4.4,19.7,1001.0,970.34,733.56
2018,5,9,12,15,952.5,106.0,4.35,19.8,997.5,984.9,742.82
2018,5,9,12,30,949.0,108.0,4.3,19.9,994.0,996.43,750.13
2018,5,9,12,45,942.5,110.0,4.25,19.95,982.0,1002.07,753.7
2018,5,9,13,0,936.0,112.0,4.2,20.0,970.0,1004.59,755.31
2018,5,9,13,15,932.5,111.0,4.2,20.0,952.0,1003.8,755.28
2018,5,9,13,30,929.0,110.0,4.2,20.0,934.0,999.92,753.29
2018,5,9,13,45,924.0,109.0,4.2,20.0,909.0,991.54,748.4
2018,5,9,14,0,919.0,108.0,4.2,20.0,884.0,980.16,741.61
2018,5,9,14,15,911.5,106.5,4.25,19.85,852.0,963.0,731.67
2018,5,9,14,30,904.0,105.0,4.3,19.7,820.0,943.07,719.89
2018,5,9,14,45,893.5,103.0,4.35,19.6,781.5,917.26,703.88
2018,5,9,15,0,883.0,101.0,4.4,19.5,743.0,889.05,686.25
2018,5,9,15,15,869.5,99.0,4.4,19.5,700.0,856.06,664.59
2018,5,9,15,30,856.0,97.0,4.4,19.5,657.0,821.18,641.48
2018,5,9,15,45,837.5,94.5,4.45,18.85,609.5,784.93,619.05
2018,5,9,16,0,819.0,92.0,4.5,18.2,562.0,742.58,591.68
2018,5,9,16,15,793.5,89.5,4.5,17.75,511.0,694.16,558.5
2018,5,9,16,30,768.0,87.0,4.5,17.3,460.0,645.55,524.49
2018,5,9,16,45,735.0,83.0,4.45,16.85,407.5,590.38,483.05
2018,5,9,17,0,702.0,79.0,4.4,16.4,355.0,538.71,442.77
2018,5,9,17,15,656.0,74.5,4.2,15.85,303.0,478.02,393.83
2018,5,9,17,30,610.0,70.0,4.0,15.3,251.0,420.1,345.76
2018,5,9,17,45,542.0,63.0,3.8,14.75,201.0,351.65,287.66
2018,5,9,18,0,474.0,56.0,3.6,14.2,151.0,288.59,232.44
2018,5,9,18,15,371.0,46.5,3.35,13.7,107.5,214.78,167.69
2018,5,9,18,30,268.0,37.0,3.1,13.2,64.0,151.52,109.26
2018,5,9,18,45,153.5,23.0,2.8,12.7,36.5,81.4,0.1
2018,5,9,19,0,39.0,9.0,2.5,12.2,9.0,18.58,0.0
2018,5,9,19,15,19.5,4.5,2.55,12.1,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,10,4,45,2.0,1.0,2.3,10.7,1.0,0.0,0.0
2018,5,10,5,0,4.0,2.0,2.4,10.8,2.0,0.0,0.0
2018,5,10,5,15,13.5,13.5,2.45,11.15,14.5,13.27,0.0
2018,5,10,5,30,23.0,25.0,2.5,11.5,27.0,23.21,10.69
2018,5,10,5,45,34.0,40.5,2.55,11.85,45.5,36.93,26.41
2018,5,10,6,0,45.0,56.0,2.6,12.2,64.0,50.52,39.23
2018,5,10,6,15,72.5,72.5,2.65,12.55,90.0,61.28,49.26
2018,5,10,6,30,100.0,89.0,2.7,12.9,116.0,76.83,58.76
2018,5,10,6,45,93.5,115.0,2.75,13.25,144.5,103.84,79.52
2018,5,10,7,0,87.0,141.0,2.8,13.6,173.0,135.01,104.91
2018,5,10,7,15,67.5,161.5,2.85,14.15,188.5,155.19,121.96
2018,5,10,7,30,48.0,182.0,2.9,14.7,204.0,173.53,137.41
2018,5,10,7,45,126.5,204.5,2.95,15.2,272.0,213.56,167.21
2018,5,10,8,0,205.0,227.0,3.0,15.7,340.0,266.02,207.61
2018,5,10,8,15,469.0,182.0,3.05,16.2,471.0,328.21,253.9
2018,5,10,8,30,733.0,137.0,3.1,16.7,602.0,422.05,327.12
2018,5,10,8,45,791.5,125.5,3.2,17.15,659.5,478.13,372.81
2018,5,10,9,0,850.0,114.0,3.3,17.6,717.0,535.29,418.79
2018,5,10,9,15,765.5,158.5,3.35,17.9,724.0,565.43,442.47
2018,5,10,9,30,681.0,203.0,3.4,18.2,731.0,589.95,460.68
2018,5,10,9,45,597.0,253.5,3.45,18.5,731.0,612.5,476.25
2018,5,10,10,0,513.0,304.0,3.5,18.8,731.0,627.96,485.77
2018,5,10,10,15,506.0,322.0,3.55,19.0,754.5,661.43,509.77
2018,5,10,10,30,499.0,340.0,3.6,19.2,778.0,693.56,532.32
2018,5,10,10,45,500.5,351.0,3.6,19.4,798.5,724.56,553.86
2018,5,10,11,0,502.0,362.0,3.6,19.6,819.0,754.63,574.47
2018,5,10,11,15,525.0,358.5,3.55,19.75,842.5,788.2,597.94
2018,5,10,11,30,548.0,355.0,3.5,19.9,866.0,821.49,620.96
2018,5,10,11,45,567.5,348.0,3.5,20.0,879.5,847.78,639.33
2018,5,10,12,0,587.0,341.0,3.5,20.1,893.0,873.03,656.95
2018,5,10,12,15,594.5,334.5,3.55,20.15,892.0,886.4,666.59
2018,5,10,12,30,602.0,328.0,3.6,20.2,891.0,897.92,675.08
2018,5,10,12,45,689.5,269.5,3.65,20.25,907.5,931.58,701.64
2018,5,10,13,0,777.0,211.0,3.7,20.3,924.0,962.82,723.54
2018,5,10,13,15,767.0,210.0,3.8,20.1,902.5,956.85,720.91
2018,5,10,13,30,757.0,209.0,3.9,19.9,881.0,948.21,716.82
2018,5,10,13,45,714.5,225.5,4.0,19.7,846.0,924.4,702.36
2018,5,10,14,0,672.0,242.0,4.1,19.5,811.0,898.57,686.4
2018,5,10,14,15,761.5,186.0,4.1,19.3,808.0,918.05,701.78
2018,5,10,14,30,851.0,130.0,4.1,19.1,805.0,928.0,710.24
2018,5,10,14,45,854.0,121.5,4.15,18.9,771.5,908.37,698.55
2018,5,10,15,0,857.0,113.0,4.2,18.7,738.0,880.6,681.32
2018,5,10,15,15,843.0,110.5,4.2,18.7,695.0,852.51,663.07
2018,5,10,15,30,829.0,108.0,4.2,18.7,652.0,817.38,639.68
2018,5,10,15,45,804.5,106.0,4.2,18.1,602.5,772.78,610.62
2018,5,10,16,0,780.0,104.0,4.2,17.5,553.0,727.41,580.51
2018,5,10,16,15,748.0,100.5,4.15,17.05,500.0,674.37,543.55
2018,5,10,16,30,716.0,97.0,4.1,16.6,447.0,624.33,507.74
2018,5,10,16,45,681.5,91.0,4.05,16.15,394.0,567.99,465.11
2018,5,10,17,0,647.0,85.0,4.0,15.7,341.0,512.88,422.25
2018,5,10,17,15,607.0,80.0,3.9,15.15,293.0,457.3,377.67
2018,5,10,17,30,567.0,75.0,3.8,14.6,245.0,404.01,333.45
2018,5,10,17,45,496.5,68.5,3.7,14.0,196.5,336.61,276.33
2018,5,10,18,0,426.0,62.0,3.6,13.4,148.0,274.67,222.23
2018,5,10,18,15,326.0,51.0,3.45,13.0,106.0,202.28,158.77
2018,5,10,18,30,226.0,40.0,3.3,12.6,64.0,141.25,102.99
2018,5,10,18,45,127.0,24.5,3.15,12.2,36.5,76.18,9.41
2018,5,10,19,0,28.0,9.0,3.0,11.8,9.0,15.89,0.0
2018,5,10,19,15,14.0,4.5,3.05,11.7,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,11,4,45,11.0,2.0,1.35,9.6,2.0,0.0,0.0
2018,5,11,5,0,22.0,4.0,1.4,9.7,4.0,0.0,0.0
2018,5,11,5,15,85.5,16.0,1.7,10.25,22.0,15.73,0.0
2018,5,11,5,30,149.0,28.0,2.0,10.8,40.0,21.81,10.37
2018,5,11,5,45,210.5,42.5,2.3,11.4,72.5,32.44,22.64
2018,5,11,6,0,272.0,57.0,2.6,12.0,105.0,42.53,32.23
2018,5,11,6,15,320.0,71.0,2.8,12.6,145.5,51.7,40.73
2018,5,11,6,30,368.0,85.0,3.0,13.2,186.0,69.85,48.45
2018,5,11,6,45,410.0,98.0,3.25,13.85,232.5,103.46,67.35
2018,5,11,7,0,452.0,111.0,3.5,14.5,279.0,141.48,94.09
2018,5,11,7,15,492.5,121.0,3.55,15.05,329.0,181.17,125.16
2018,5,11,7,30,533.0,131.0,3.6,15.6,379.0,224.98,161.39
2018,5,11,7,45,509.5,155.5,3.7,16.15,414.0,267.69,199.42
2018,5,11,8,0,486.0,180.0,3.8,16.7,449.0,308.17,234.98
2018,5,11,8,15,501.0,192.5,3.85,17.25,491.0,350.28,270.28
2018,5,11,8,30,516.0,205.0,3.9,17.8,533.0,393.58,305.86
2018,5,11,8,45,532.0,216.5,3.95,18.35,575.5,437.55,341.21
2018,5,11,9,0,548.0,228.0,4.0,18.9,618.0,482.52,376.53
2018,5,11,9,15,560.0,241.5,4.1,19.45,659.0,527.89,411.38
2018,5,11,9,30,572.0,255.0,4.2,20.0,700.0,573.63,445.74
2018,5,11,9,45,654.5,229.5,4.3,20.5,759.5,628.68,487.81
2018,5,11,10,0,737.0,204.0,4.4,21.0,819.0,689.53,533.63
2018,5,11,10,15,841.5,156.0,4.45,21.35,879.5,751.15,580.21
2018,5,11,10,30,946.0,108.0,4.5,21.7,940.0,816.84,625.55
2018,5,11,10,45,953.0,107.5,4.55,22.0,961.5,853.45,649.84
2018,5,11,11,0,960.0,107.0,4.6,22.3,983.0,888.06,672.76
2018,5,11,11,15,963.5,107.0,4.65,22.55,996.5,918.03,692.51
2018,5,11,11,30,967.0,107.0,4.7,22.8,1010.0,945.51,710.53
2018,5,11,11,45,969.5,106.0,4.7,23.0,1015.0,968.52,725.26
2018,5,11,12,0,972.0,105.0,4.7,23.2,1020.0,988.73,738.13
2018,5,11,12,15,970.5,105.5,4.7,23.35,1017.0,1003.85,747.76
2018,5,11,12,30,969.0,106.0,4.7,23.5,1014.0,1015.91,755.45
2018,5,11,12,45,965.5,106.5,4.7,23.65,1003.0,1022.97,759.91
2018,5,11,13,0,962.0,107.0,4.7,23.8,992.0,1026.88,762.4
2018,5,11,13,15,958.5,106.0,4.7,23.95,973.5,1026.07,761.9
2018,5,11,13,30,955.0,105.0,4.7,24.1,955.0,1022.09,759.43
2018,5,11,13,45,950.5,103.5,4.7,24.2,929.5,1013.49,754.16
2018,5,11,14,0,946.0,102.0,4.7,24.3,904.0,1001.79,746.96
2018,5,11,14,15,939.0,101.0,4.75,24.3,872.0,985.27,737.35
2018,5,11,14,30,932.0,100.0,4.8,24.3,840.0,965.91,725.86
2018,5,11,14,45,922.5,98.0,4.9,24.3,801.5,940.47,710.6
2018,5,11,15,0,913.0,96.0,5.0,24.3,763.0,912.51,693.53
2018,5,11,15,15,900.0,94.0,5.0,24.3,719.5,879.22,671.96
2018,5,11,15,30,887.0,92.0,5.0,24.3,676.0,843.93,648.89
2018,5,11,15,45,871.5,89.0,4.95,24.1,628.0,803.74,622.36
2018,5,11,16,0,856.0,86.0,4.9,23.9,580.0,762.14,594.56
2018,5,11,16,15,837.0,82.5,4.7,23.55,530.0,720.76,566.22
2018,5,11,16,30,818.0,79.0,4.5,23.2,480.0,673.99,533.53
2018,5,11,16,45,791.0,74.5,4.3,22.8,427.0,620.29,494.71
2018,5,11,17,0,764.0,70.0,4.1,22.4,374.0,567.02,454.25
2018,5,11,17,15,724.5,65.5,3.75,21.65,321.0,507.22,407.71
2018,5,11,17,30,685.0,61.0,3.4,20.9,268.0,449.47,361.21
2018,5,11,17,45,626.0,55.0,3.1,20.15,216.5,385.54,308.2
2018,5,11,18,0,567.0,49.0,2.8,19.4,165.0,323.82,255.27
2018,5,11,18,15,472.5,41.5,2.65,18.65,119.5,251.21,192.7
2018,5,11,18,30,378.0,34.0,2.5,17.9,74.0,187.21,134.39
2018,5,11,18,45,231.0,22.0,2.35,17.15,42.5,104.84,24.37
2018,5,11,19,0,84.0,10.0,2.2,16.4,11.0,31.13,0.0
2018,5,11,19,15,42.0,5.0,2.15,16.2,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,12,4,45,16.0,3.0,1.3,11.2,2.5,0.0,0.0
2018,5,12,5,0,32.0,6.0,1.3,11.4,5.0,0.0,0.0
2018,5,12,5,15,158.5,17.0,1.3,12.35,28.5,16.71,0.0
2018,5,12,5,30,285.0,28.0,1.3,13.3,52.0,22.3,11.09
2018,5,12,5,45,394.5,37.0,1.3,14.25,94.0,27.88,18.51
2018,5,12,6,0,504.0,46.0,1.3,15.2,136.0,33.14,23.61
2018,5,12,6,15,573.0,52.0,1.45,15.9,186.0,35.5,25.91
2018,5,12,6,30,642.0,58.0,1.6,16.6,236.0,54.57,29.68
2018,5,12,6,45,688.0,63.0,1.8,17.35,289.0,98.31,51.57
2018,5,12,7,0,734.0,68.0,2.0,18.1,342.0,143.54,82.15
2018,5,12,7,15,766.5,71.5,2.05,18.7,395.0,189.97,119.03
2018,5,12,7,30,799.0,75.0,2.1,19.3,448.0,239.73,161.1
2018,5,12,7,45,822.5,78.0,2.2,19.95,499.5,289.76,204.61
2018,5,12,8,0,846.0,81.0,2.3,20.6,551.0,346.08,252.8
2018,5,12,8,15,863.5,83.0,2.3,21.05,599.5,396.76,296.06
2018,5,12,8,30,881.0,85.0,2.3,21.5,648.0,448.42,338.96
2018,5,12,8,45,894.0,88.0,2.3,22.0,693.0,499.6,380.19
2018,5,12,9,0,907.0,91.0,2.3,22.5,738.0,550.92,420.2
2018,5,12,9,15,913.0,94.0,2.3,22.8,776.0,598.22,456.39
2018,5,12,9,30,919.0,97.0,2.3,23.1,814.0,644.59,490.86
2018,5,12,9,45,922.0,101.5,2.35,23.4,846.5,689.3,523.38
2018,5,12,10,0,925.0,106.0,2.4,23.7,879.0,732.48,553.73
2018,5,12,10,15,930.0,107.5,2.45,23.9,905.5,772.63,580.28
2018,5,12,10,30,935.0,109.0,2.5,24.1,932.0,811.05,605.43
2018,5,12,10,45,938.0,110.5,2.6,24.3,952.0,845.99,628.4
2018,5,12,11,0,941.0,112.0,2.7,24.5,972.0,878.76,649.83
2018,5,12,11,15,942.5,112.5,2.8,24.6,984.0,906.99,668.45
2018,5,12,11,30,944.0,113.0,2.9,24.7,996.0,932.7,685.44
2018,5,12,11,45,944.0,113.5,3.0,24.75,1000.0,954.45,700.0
2018,5,12,12,0,944.0,114.0,3.1,24.8,1004.0,973.43,712.83
2018,5,12,12,15,937.5,117.0,3.2,24.8,999.0,985.99,721.7
2018,5,12,12,30,931.0,120.0,3.3,24.8,994.0,995.52,728.74
2018,5,12,12,45,920.5,124.5,3.4,24.8,980.5,999.73,732.41
2018,5,12,13,0,910.0,129.0,3.5,24.8,967.0,1000.88,734.24
2018,5,12,13,15,906.0,127.5,3.6,24.65,948.5,999.19,734.74
2018,5,12,13,30,902.0,126.0,3.7,24.5,930.0,994.47,733.38
2018,5,12,13,45,895.0,125.5,3.85,24.35,904.5,984.96,729.25
2018,5,12,14,0,888.0,125.0,4.0,24.2,879.0,972.59,723.26
2018,5,12,14,15,878.0,124.0,4.05,23.95,846.5,954.12,712.9
2018,5,12,14,30,868.0,123.0,4.1,23.7,814.0,933.06,700.83
2018,5,12,14,45,855.5,121.0,4.15,23.4,775.5,906.23,684.91
2018,5,12,15,0,843.0,119.0,4.2,23.1,737.0,882.53,671.12
2018,5,12,15,15,828.5,116.5,4.2,23.1,694.0,849.17,649.46
2018,5,12,15,30,814.0,114.0,4.2,23.1,651.0,814.02,626.47
2018,5,12,15,45,794.0,110.5,4.2,22.2,603.5,771.79,600.28
2018,5,12,16,0,774.0,107.0,4.2,21.3,556.0,728.54,572.86
2018,5,12,16,15,748.5,103.5,4.1,20.75,506.0,680.46,540.21
2018,5,12,16,30,723.0,100.0,4.0,20.2,456.0,635.06,508.6
2018,5,12,16,45,690.0,95.0,3.95,19.65,404.5,580.56,468.29
2018,5,12,17,0,657.0,90.0,3.9,19.1,353.0,527.14,427.67
2018,5,12,17,15,612.0,84.0,3.6,18.45,301.5,466.97,380.13
2018,5,12,17,30,567.0,78.0,3.3,17.8,250.0,409.48,333.31
2018,5,12,17,45,503.5,69.5,3.05,17.15,201.0,343.08,277.97
2018,5,12,18,0,440.0,61.0,2.8,16.5,152.0,281.67,225.18
2018,5,12,18,15,346.0,50.0,2.5,15.8,109.5,209.97,163.33
2018,5,12,18,30,252.0,39.0,2.2,15.1,67.0,149.47,109.15
2018,5,12,18,45,148.5,24.5,1.85,14.4,39.0,84.02,26.01
2018,5,12,19,0,45.0,10.0,1.5,13.7,11.0,21.33,0.0
2018,5,12,19,15,22.5,5.0,1.5,13.45,5.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,13,4,45,2.5,1.5,2.65,11.75,1.5,0.0,0.0
2018,5,13,5,0,5.0,3.0,2.7,11.9,3.0,2.95,0.0
2018,5,13,5,15,22.0,10.0,2.8,12.1,11.5,9.83,0.0
2018,5,13,5,30,39.0,17.0,2.9,12.3,20.0,14.5,5.53
2018,5,13,5,45,90.5,29.0,3.0,12.5,43.5,24.23,15.49
2018,5,13,6,0,142.0,41.0,3.1,12.7,67.0,33.62,24.29
2018,5,13,6,15,95.0,46.5,3.1,12.95,66.0,37.6,28.12
2018,5,13,6,30,48.0,52.0,3.1,13.2,65.0,47.64,34.34
2018,5,13,6,45,32.0,86.5,3.05,13.4,96.0,82.03,63.24
2018,5,13,7,0,16.0,121.0,3.0,13.6,127.0,114.82,91.14
2018,5,13,7,15,47.0,155.5,2.95,14.05,177.0,147.79,116.78
2018,5,13,7,30,78.0,190.0,2.9,14.5,227.0,187.5,147.86
2018,5,13,7,45,100.0,214.0,2.85,14.95,266.5,219.72,173.06
2018,5,13,8,0,122.0,238.0,2.8,15.4,306.0,249.8,196.53
2018,5,13,8,15,163.0,257.0,2.8,15.9,356.5,289.67,227.44
2018,5,13,8,30,204.0,276.0,2.8,16.4,407.0,333.52,261.39
2018,5,13,8,45,361.0,255.0,2.75,16.9,506.0,396.97,310.48
2018,5,13,9,0,518.0,234.0,2.7,17.4,605.0,474.63,370.57
2018,5,13,9,15,676.5,182.0,2.75,17.85,693.5,541.29,422.81
2018,5,13,9,30,835.0,130.0,2.8,18.3,782.0,622.95,485.7
2018,5,13,9,45,861.5,123.0,2.8,18.75,820.5,671.43,521.43
2018,5,13,10,0,888.0,116.0,2.8,19.2,859.0,717.89,555.16
2018,5,13,10,15,894.5,116.5,2.85,19.5,885.5,756.85,581.47
2018,5,13,10,30,901.0,117.0,2.9,19.8,912.0,794.24,606.43
2018,5,13,10,45,906.0,118.0,3.0,20.15,932.5,829.2,629.66
2018,5,13,11,0,911.0,119.0,3.1,20.5,953.0,862.18,651.42
2018,5,13,11,15,914.0,118.5,3.2,20.7,965.0,889.93,669.9
2018,5,13,11,30,917.0,118.0,3.3,20.9,977.0,915.3,686.78
2018,5,13,11,45,918.0,118.5,3.35,21.1,982.0,937.37,701.13
2018,5,13,12,0,919.0,119.0,3.4,21.3,987.0,956.79,713.74
2018,5,13,12,15,910.0,124.5,3.5,21.3,982.0,969.11,722.56
2018,5,13,12,30,901.0,130.0,3.6,21.3,977.0,978.45,729.55
2018,5,13,12,45,887.5,137.0,3.7,21.35,963.5,982.06,732.68
2018,5,13,13,0,874.0,144.0,3.8,21.4,950.0,982.72,733.98
2018,5,13,13,15,869.5,143.0,3.85,21.3,932.0,981.11,733.98
2018,5,13,13,30,865.0,142.0,3.9,21.2,914.0,976.61,732.17
2018,5,13,13,45,858.0,141.0,3.95,21.05,889.0,966.88,727.09
2018,5,13,14,0,851.0,140.0,4.0,20.9,864.0,959.91,724.01
2018,5,13,14,15,843.0,137.5,4.0,20.7,832.5,942.34,713.59
2018,5,13,14,30,835.0,135.0,4.0,20.5,801.0,922.17,701.5
2018,5,13,14,45,824.5,132.0,4.0,20.25,764.0,896.73,685.89
2018,5,13,15,0,814.0,129.0,4.0,20.0,727.0,869.04,668.7
2018,5,13,15,15,799.0,126.0,4.0,20.0,684.5,835.4,646.57
2018,5,13,15,30,784.0,123.0,4.0,20.0,642.0,800.08,623.13
2018,5,13,15,45,767.5,118.0,3.95,19.35,596.0,759.89,597.24
2018,5,13,16,0,751.0,113.0,3.9,18.7,550.0,718.53,570.1
2018,5,13,16,15,730.0,108.0,3.8,18.25,502.0,675.72,540.83
2018,5,13,16,30,709.0,103.0,3.7,17.8,454.0,629.83,508.2
2018,5,13,16,45,678.5,97.0,3.65,17.35,403.0,576.35,468.28
2018,5,13,17,0,648.0,91.0,3.6,16.9,352.0,523.78,427.95
2018,5,13,17,15,605.0,85.0,3.5,16.35,301.5,465.1,381.51
2018,5,13,17,30,562.0,79.0,3.4,15.8,251.0,408.94,335.61
2018,5,13,17,45,500.5,70.5,3.25,15.25,202.5,343.66,280.78
2018,5,13,18,0,439.0,62.0,3.1,14.7,154.0,283.17,228.36
2018,5,13,18,15,338.5,51.0,2.9,14.15,110.5,208.79,163.9
2018,5,13,18,30,238.0,40.0,2.7,13.6,67.0,146.13,108.02
2018,5,13,18,45,137.0,25.0,2.5,13.1,39.0,81.9,31.01
2018,5,13,19,0,36.0,10.0,2.3,12.6,11.0,19.1,0.0
2018,5,13,19,15,18.0,5.0,2.25,12.35,5.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
