Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,18,0,546.0,56.0,3.3,12.7,183.0,334.53,273.83
2018,5,23,18,15,462.5,48.5,3.15,12.25,138.0,265.58,213.08
2018,5,23,18,30,379.0,41.0,3.0,11.8,93.0,204.01,157.51
2018,5,23,18,45,250.0,29.5,2.85,11.35,58.0,131.48,88.76
2018,5,23,19,0,121.0,18.0,2.7,10.9,23.0,61.08,0.0
2018,5,23,19,15,60.5,9.0,2.7,10.8,11.5,22.93,0.0
2018,5,23,19,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,24,4,45,19.0,4.5,1.95,9.65,5.0,0.0,0.0
2018,5,24,5,0,38.0,9.0,2.0,9.8,10.0,8.85,0.0
2018,5,24,5,15,42.5,10.0,2.0,10.1,13.0,8.67,0.0
2018,5,24,5,30,47.0,11.0,2.0,10.4,16.0,7.99,1.19
2018,5,24,5,45,40.0,14.0,2.05,10.7,20.0,11.88,4.94
2018,5,24,6,0,33.0,17.0,2.1,11.0,24.0,14.2,7.17
2018,5,24,6,15,16.5,20.0,2.05,11.4,23.5,18.56,11.19
2018,5,24,6,30,0.0,23.0,2.0,11.8,23.0,22.19,13.57
2018,5,24,6,45,0.0,34.5,2.0,12.2,34.5,33.3,23.1
2018,5,24,7,0,0.0,46.0,2.0,12.6,46.0,44.43,32.51
2018,5,24,7,15,0.0,57.5,2.0,13.1,57.5,55.57,41.78
2018,5,24,7,30,0.0,69.0,2.0,13.6,69.0,66.71,50.91
2018,5,24,7,45,0.5,100.5,2.0,14.1,101.0,96.98,75.82
2018,5,24,8,0,1.0,132.0,2.0,14.6,133.0,126.64,99.76
2018,5,24,8,15,2.0,144.0,2.0,15.1,145.5,138.53,108.87
2018,5,24,8,30,3.0,156.0,2.0,15.6,158.0,150.55,118.03
2018,5,24,8,45,2.5,156.0,2.05,16.1,157.5,150.76,117.66
2018,5,24,9,0,2.0,156.0,2.1,16.6,157.0,150.85,117.25
2018,5,24,9,15,5.5,183.5,2.15,17.0,187.5,179.04,139.27
2018,5,24,9,30,9.0,211.0,2.2,17.4,218.0,207.58,161.25
2018,5,24,9,45,14.0,251.0,2.25,17.85,262.5,249.19,193.08
2018,5,24,10,0,19.0,291.0,2.3,18.3,307.0,291.29,224.77
2018,5,24,10,15,26.0,325.5,2.4,18.65,348.5,327.66,251.89
2018,5,24,10,30,33.0,360.0,2.5,19.0,390.0,367.56,281.38
2018,5,24,10,45,39.0,378.5,2.55,19.35,414.5,392.48,299.39
2018,5,24,11,0,45.0,397.0,2.6,19.7,439.0,417.93,317.73
2018,5,24,11,15,35.5,375.5,2.7,19.9,409.0,392.43,298.34
2018,5,24,11,30,26.0,354.0,2.8,20.1,379.0,365.96,278.34
2018,5,24,11,45,22.5,336.0,2.9,20.3,357.5,347.47,264.44
2018,5,24,12,0,19.0,318.0,3.0,20.5,336.0,326.39,248.53
2018,5,24,12,15,32.0,351.5,3.1,20.4,382.0,375.31,285.83
2018,5,24,12,30,45.0,385.0,3.2,20.3,428.0,422.89,321.59
2018,5,24,12,45,114.5,396.0,3.3,20.25,503.5,507.69,386.66
2018,5,24,13,0,184.0,407.0,3.4,20.2,579.0,589.1,448.11
2018,5,24,13,15,238.5,418.5,3.55,19.8,637.5,662.65,503.29
2018,5,24,13,30,293.0,430.0,3.7,19.4,696.0,730.37,554.0
2018,5,24,13,45,269.5,423.0,3.85,18.95,662.5,702.64,535.26
2018,5,24,14,0,246.0,416.0,4.0,18.5,629.0,674.1,516.27
2018,5,24,14,15,197.5,402.0,4.05,17.95,569.0,605.82,467.4
2018,5,24,14,30,149.0,388.0,4.1,17.4,509.0,545.63,423.53
2018,5,24,14,45,97.5,345.5,4.2,16.85,423.5,444.1,347.87
2018,5,24,15,0,46.0,303.0,4.3,16.3,338.0,352.33,277.49
2018,5,24,15,15,35.5,271.0,4.3,16.3,297.0,309.37,244.57
2018,5,24,15,30,25.0,239.0,4.3,16.3,256.0,266.59,211.24
2018,5,24,15,45,32.5,236.5,4.3,15.35,257.0,270.83,216.3
2018,5,24,16,0,40.0,234.0,4.3,14.4,258.0,274.82,221.12
2018,5,24,16,15,82.5,220.5,4.15,14.15,264.5,292.71,237.69
2018,5,24,16,30,125.0,207.0,4.0,13.9,271.0,315.71,258.09
2018,5,24,16,45,159.5,182.0,3.9,13.65,255.0,308.26,253.78
2018,5,24,17,0,194.0,157.0,3.8,13.4,239.0,297.57,246.54
2018,5,24,17,15,246.0,136.0,3.7,13.15,226.0,306.28,254.75
2018,5,24,17,30,298.0,115.0,3.6,12.9,213.0,302.03,251.58
2018,5,24,17,45,282.0,97.5,3.45,12.7,177.5,261.83,217.16
2018,5,24,18,0,266.0,80.0,3.3,12.5,142.0,229.84,188.61
2018,5,24,18,15,209.5,64.0,3.2,12.25,105.5,169.25,135.78
2018,5,24,18,30,153.0,48.0,3.1,12.0,69.0,121.03,93.02
2018,5,24,18,45,92.0,32.5,2.95,11.8,43.5,77.32,51.84
2018,5,24,19,0,31.0,17.0,2.8,11.6,18.0,28.95,0.0
2018,5,24,19,15,15.5,8.5,2.75,11.55,9.0,11.99,0.0
2018,5,24,19,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,25,4,45,1.0,3.0,1.55,10.7,3.0,0.0,0.0
2018,5,25,5,0,2.0,6.0,1.6,10.8,6.0,5.9,0.0
2018,5,25,5,15,2.5,19.5,1.75,11.0,19.5,18.66,2.85
2018,5,25,5,30,3.0,33.0,1.9,11.2,33.0,31.21,21.01
2018,5,25,5,45,16.5,51.5,2.05,11.45,54.5,46.49,35.55
2018,5,25,6,0,30.0,70.0,2.2,11.7,76.0,62.11,50.0
2018,5,25,6,15,64.5,81.5,2.2,12.0,99.5,68.79,56.25
2018,5,25,6,30,99.0,93.0,2.2,12.3,123.0,85.05,64.22
2018,5,25,6,45,49.5,84.5,2.25,12.6,99.5,83.5,63.71
2018,5,25,7,0,0.0,76.0,2.3,12.9,76.0,73.42,57.06
2018,5,25,7,15,3.0,93.5,2.35,13.3,95.0,90.4,70.97
2018,5,25,7,30,6.0,111.0,2.4,13.7,114.0,107.7,84.94
2018,5,25,7,45,3.0,93.5,2.4,14.1,95.0,91.19,70.91
2018,5,25,8,0,0.0,76.0,2.4,14.5,76.0,73.51,55.99
2018,5,25,8,15,2.0,116.5,2.45,14.85,118.0,112.94,88.22
2018,5,25,8,30,4.0,157.0,2.5,15.2,160.0,151.93,119.47
2018,5,25,8,45,7.0,183.0,2.55,15.55,188.0,178.08,139.97
2018,5,25,9,0,10.0,209.0,2.6,15.9,216.0,204.57,160.53
2018,5,25,9,15,12.0,209.0,2.65,16.25,218.0,206.66,161.67
2018,5,25,9,30,14.0,209.0,2.7,16.6,220.0,208.83,162.96
2018,5,25,9,45,17.5,230.5,2.75,16.9,245.0,232.3,181.02
2018,5,25,10,0,21.0,252.0,2.8,17.2,270.0,253.92,197.44
2018,5,25,10,15,42.5,319.5,2.85,17.4,357.0,334.3,259.29
2018,5,25,10,30,64.0,387.0,2.9,17.6,444.0,416.59,321.05
2018,5,25,10,45,43.0,339.5,2.95,17.8,378.0,359.11,276.78
2018,5,25,11,0,22.0,292.0,3.0,18.0,312.0,299.24,230.68
2018,5,25,11,15,16.0,256.5,3.1,18.05,271.0,261.64,201.82
2018,5,25,11,30,10.0,221.0,3.2,18.1,230.0,222.84,171.71
2018,5,25,11,45,13.0,243.0,3.25,18.1,255.0,247.36,190.85
2018,5,25,12,0,16.0,265.0,3.3,18.1,280.0,272.1,209.94
2018,5,25,12,15,23.0,295.5,3.4,18.15,317.5,311.71,240.44
2018,5,25,12,30,30.0,326.0,3.5,18.2,355.0,350.04,269.71
2018,5,25,12,45,34.5,341.5,3.55,18.2,374.5,371.44,286.03
2018,5,25,13,0,39.0,357.0,3.6,18.2,394.0,393.02,302.52
2018,5,25,13,15,22.5,267.5,3.65,18.1,288.5,288.07,222.72
2018,5,25,13,30,6.0,178.0,3.7,18.0,183.0,179.37,138.17
2018,5,25,13,45,5.0,164.0,3.7,17.9,168.0,164.69,126.92
2018,5,25,14,0,4.0,150.0,3.7,17.8,153.0,149.97,115.44
2018,5,25,14,15,9.5,202.0,3.7,17.7,209.5,206.77,160.8
2018,5,25,14,30,15.0,254.0,3.7,17.6,266.0,264.31,206.2
2018,5,25,14,45,128.5,246.5,3.7,17.45,343.5,375.49,297.41
2018,5,25,15,0,242.0,239.0,3.7,17.3,421.0,476.31,378.58
2018,5,25,15,15,352.5,232.5,3.7,17.3,481.5,571.6,453.56
2018,5,25,15,30,463.0,226.0,3.7,17.3,542.0,651.01,515.52
2018,5,25,15,45,573.5,178.5,3.55,16.9,542.5,681.98,542.38
2018,5,25,16,0,684.0,131.0,3.4,16.5,543.0,700.77,559.38
2018,5,25,16,15,690.5,119.5,3.35,16.25,505.5,671.07,539.06
2018,5,25,16,30,697.0,108.0,3.3,16.0,468.0,639.11,516.99
2018,5,25,16,45,681.5,99.5,3.2,15.8,421.5,593.4,482.76
2018,5,25,17,0,666.0,91.0,3.1,15.6,375.0,547.38,447.53
2018,5,25,17,15,629.5,84.5,2.95,15.3,325.0,490.95,402.95
2018,5,25,17,30,593.0,78.0,2.8,15.0,275.0,436.45,358.68
2018,5,25,17,45,477.5,75.5,2.65,14.7,216.5,347.85,285.41
2018,5,25,18,0,362.0,73.0,2.5,14.4,158.0,266.97,217.16
2018,5,25,18,15,239.5,60.0,2.3,14.05,110.5,184.14,146.75
2018,5,25,18,30,117.0,47.0,2.1,13.7,63.0,106.12,80.69
2018,5,25,18,45,107.0,33.0,1.9,13.3,43.5,82.81,56.08
2018,5,25,19,0,97.0,19.0,1.7,12.9,24.0,56.59,0.0
2018,5,25,19,15,48.5,9.5,1.6,12.7,12.0,20.78,0.0
2018,5,25,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,26,4,45,2.0,2.0,1.55,11.3,2.0,0.0,0.0
2018,5,26,5,0,4.0,4.0,1.6,11.4,4.0,3.93,0.0
2018,5,26,5,15,2.0,7.5,1.75,11.6,7.5,7.23,0.0
2018,5,26,5,30,0.0,11.0,1.9,11.8,11.0,10.6,3.43
2018,5,26,5,45,0.0,17.5,2.05,12.0,17.5,16.88,9.33
2018,5,26,6,0,0.0,24.0,2.2,12.2,24.0,23.15,15.17
2018,5,26,6,15,0.0,35.0,2.2,12.45,35.0,33.79,24.85
2018,5,26,6,30,0.0,46.0,2.2,12.7,46.0,44.43,32.6
2018,5,26,6,45,0.0,46.0,2.2,12.95,46.0,44.43,32.53
2018,5,26,7,0,0.0,46.0,2.2,13.2,46.0,44.43,32.41
2018,5,26,7,15,0.0,77.0,2.2,13.45,77.0,74.46,57.66
2018,5,26,7,30,0.0,108.0,2.2,13.7,108.0,103.48,81.62
2018,5,26,7,45,0.0,104.5,2.15,13.95,104.5,100.56,78.79
2018,5,26,8,0,0.0,101.0,2.1,14.2,101.0,97.47,75.9
2018,5,26,8,15,0.0,99.0,2.05,14.45,99.0,95.68,74.11
2018,5,26,8,30,0.0,97.0,2.0,14.7,97.0,93.84,72.31
2018,5,26,8,45,0.0,106.0,2.0,14.95,106.0,102.44,79.06
2018,5,26,9,0,0.0,115.0,2.0,15.2,115.0,111.04,85.77
2018,5,26,9,15,0.0,112.5,2.0,15.5,112.5,108.71,83.58
2018,5,26,9,30,0.0,110.0,2.0,15.8,110.0,106.36,81.42
2018,5,26,9,45,0.5,117.0,2.0,16.1,117.5,113.43,86.88
2018,5,26,10,0,1.0,124.0,2.0,16.4,125.0,120.55,92.36
2018,5,26,10,15,4.0,155.5,2.05,16.8,159.0,153.04,118.02
2018,5,26,10,30,7.0,187.0,2.1,17.2,193.0,185.78,143.5
2018,5,26,10,45,8.0,191.0,2.15,17.6,198.0,190.84,147.09
2018,5,26,11,0,9.0,195.0,2.2,18.0,203.0,195.96,150.79
2018,5,26,11,15,10.5,212.5,2.25,18.3,222.0,214.57,165.02
2018,5,26,11,30,12.0,230.0,2.3,18.6,241.0,233.31,179.24
2018,5,26,11,45,12.5,241.0,2.4,18.9,252.5,244.98,187.95
2018,5,26,12,0,13.0,252.0,2.5,19.2,264.0,256.7,196.71
2018,5,26,12,15,16.5,284.5,2.6,19.4,300.0,292.25,223.74
2018,5,26,12,30,20.0,317.0,2.7,19.6,336.0,328.11,250.7
2018,5,26,12,45,105.0,359.0,2.8,19.75,457.5,461.56,353.12
2018,5,26,13,0,190.0,401.0,2.9,19.9,579.0,589.06,447.74
2018,5,26,13,15,506.0,282.5,3.0,20.0,745.0,789.23,599.77
2018,5,26,13,30,822.0,164.0,3.1,20.1,911.0,974.21,729.17
2018,5,26,13,45,849.0,147.0,3.2,20.2,900.5,981.2,733.41
2018,5,26,14,0,876.0,130.0,3.3,20.3,890.0,979.36,733.44
2018,5,26,14,15,867.5,129.0,3.35,20.25,859.5,962.62,723.65
2018,5,26,14,30,859.0,128.0,3.4,20.2,829.0,943.32,712.27
2018,5,26,14,45,848.0,126.5,3.45,20.1,792.5,924.33,701.26
2018,5,26,15,0,837.0,125.0,3.5,20.0,756.0,897.57,684.87
2018,5,26,15,15,823.5,122.0,3.5,20.0,714.0,864.9,663.77
2018,5,26,15,30,810.0,119.0,3.5,20.0,672.0,830.43,641.32
2018,5,26,15,45,787.5,116.5,3.55,19.65,624.0,787.52,613.7
2018,5,26,16,0,765.0,114.0,3.6,19.3,576.0,743.76,585.04
2018,5,26,16,15,737.5,110.5,3.6,18.9,525.5,697.28,553.75
2018,5,26,16,30,710.0,107.0,3.6,18.5,475.0,648.25,519.95
2018,5,26,16,45,681.5,103.5,3.6,18.15,427.0,598.9,483.68
2018,5,26,17,0,653.0,100.0,3.6,17.8,379.0,550.23,446.89
2018,5,26,17,15,609.5,94.0,3.55,17.2,328.0,490.59,400.7
2018,5,26,17,30,566.0,88.0,3.5,16.6,277.0,433.43,355.05
2018,5,26,17,45,506.0,81.0,3.5,16.05,228.5,369.36,302.31
2018,5,26,18,0,446.0,74.0,3.5,15.5,180.0,308.35,250.52
2018,5,26,18,15,360.0,63.5,3.4,14.95,136.0,240.02,191.59
2018,5,26,18,30,274.0,53.0,3.3,14.4,92.0,179.8,138.72
2018,5,26,18,45,173.0,37.5,3.2,13.8,59.0,117.05,81.57
2018,5,26,19,0,72.0,22.0,3.1,13.2,26.0,50.64,0.0
2018,5,26,19,15,36.0,11.0,3.0,13.0,13.0,19.37,0.0
2018,5,26,19,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,27,4,45,21.5,5.5,1.15,10.55,6.0,0.0,0.0
2018,5,27,5,0,43.0,11.0,1.2,10.8,12.0,10.81,0.0
2018,5,27,5,15,142.5,26.5,1.35,11.4,40.5,20.9,5.51
2018,5,27,5,30,242.0,42.0,1.5,12.0,69.0,32.55,22.22
2018,5,27,5,45,336.0,52.5,1.7,12.65,110.5,39.54,29.32
2018,5,27,6,0,430.0,63.0,1.9,13.3,152.0,46.66,36.02
2018,5,27,6,15,497.0,70.0,1.85,13.95,200.0,52.9,41.74
2018,5,27,6,30,564.0,77.0,1.8,14.6,248.0,87.13,50.52
2018,5,27,6,45,612.5,81.5,1.8,15.3,299.0,124.26,73.25
2018,5,27,7,0,661.0,86.0,1.8,16.0,350.0,166.52,104.76
2018,5,27,7,15,618.0,108.0,1.85,16.75,381.0,210.41,143.96
2018,5,27,7,30,575.0,130.0,1.9,17.5,412.0,250.46,180.38
2018,5,27,7,45,622.5,132.0,1.95,18.25,466.5,295.76,218.04
2018,5,27,8,0,670.0,134.0,2.0,19.0,521.0,345.62,259.18
2018,5,27,8,15,741.0,121.0,2.05,19.55,582.0,395.98,300.34
2018,5,27,8,30,812.0,108.0,2.1,20.1,643.0,455.14,347.7
2018,5,27,8,45,834.0,107.0,2.2,20.65,688.0,503.75,386.57
2018,5,27,9,0,856.0,106.0,2.3,21.2,733.0,556.68,427.57
2018,5,27,9,15,866.5,107.5,2.35,21.65,771.0,602.43,462.26
2018,5,27,9,30,877.0,109.0,2.4,22.1,809.0,647.73,495.74
2018,5,27,9,45,886.0,109.5,2.5,22.6,841.5,690.47,526.73
2018,5,27,10,0,895.0,110.0,2.6,23.1,874.0,732.23,555.42
2018,5,27,10,15,900.5,111.5,2.65,23.5,900.0,771.15,580.84
2018,5,27,10,30,906.0,113.0,2.7,23.9,926.0,808.47,604.92
2018,5,27,10,45,910.5,113.5,2.75,24.3,945.5,842.31,626.42
2018,5,27,11,0,915.0,114.0,2.8,24.7,965.0,874.16,646.45
2018,5,27,11,15,917.5,114.0,2.85,24.95,977.0,901.7,663.89
2018,5,27,11,30,920.0,114.0,2.9,25.2,989.0,926.9,679.77
2018,5,27,11,45,920.5,114.0,3.0,25.5,993.5,947.83,693.1
2018,5,27,12,0,921.0,114.0,3.1,25.8,998.0,966.15,704.76
2018,5,27,12,15,920.5,114.0,3.15,25.95,995.5,980.82,714.17
2018,5,27,12,30,920.0,114.0,3.2,26.1,993.0,992.69,721.87
2018,5,27,12,45,917.5,114.0,3.3,26.25,983.0,999.78,726.95
2018,5,27,13,0,915.0,114.0,3.4,26.4,973.0,1003.94,730.26
2018,5,27,13,15,912.0,112.5,3.45,26.4,955.5,1003.12,730.53
2018,5,27,13,30,909.0,111.0,3.5,26.4,938.0,999.33,729.01
2018,5,27,13,45,904.0,110.0,3.55,26.4,914.0,991.18,724.75
2018,5,27,14,0,899.0,109.0,3.6,26.4,890.0,980.15,718.73
2018,5,27,14,15,892.0,108.0,3.65,26.35,860.0,964.42,709.84
2018,5,27,14,30,885.0,107.0,3.7,26.3,830.0,946.04,699.24
2018,5,27,14,45,876.5,104.0,3.7,26.2,793.5,921.57,684.44
2018,5,27,15,0,868.0,101.0,3.7,26.1,757.0,894.7,668.03
2018,5,27,15,15,855.5,99.5,3.7,26.1,716.0,863.74,648.51
2018,5,27,15,30,843.0,98.0,3.7,26.1,675.0,830.93,627.64
2018,5,27,15,45,828.5,95.0,3.6,25.7,630.0,798.07,607.08
2018,5,27,16,0,814.0,92.0,3.5,25.3,585.0,758.84,581.83
2018,5,27,16,15,794.5,89.0,3.45,24.9,537.0,714.64,552.93
2018,5,27,16,30,775.0,86.0,3.4,24.5,489.0,669.85,523.12
2018,5,27,16,45,748.0,82.0,3.35,24.1,438.5,618.41,487.78
2018,5,27,17,0,721.0,78.0,3.3,23.7,388.0,567.45,450.34
2018,5,27,17,15,683.5,73.5,3.15,23.0,337.0,512.52,408.86
2018,5,27,17,30,646.0,69.0,3.0,22.3,286.0,457.52,366.03
2018,5,27,17,45,593.5,63.5,2.85,21.55,237.0,395.82,316.5
2018,5,27,18,0,541.0,58.0,2.7,20.8,188.0,338.0,268.39
2018,5,27,18,15,462.0,50.5,2.45,19.85,143.0,270.72,211.54
2018,5,27,18,30,383.0,43.0,2.2,18.9,98.0,210.36,159.16
2018,5,27,18,45,265.5,32.0,1.95,17.95,63.5,140.93,97.21
2018,5,27,19,0,148.0,21.0,1.7,17.0,29.0,74.59,0.0
2018,5,27,19,15,74.0,10.5,1.6,16.5,14.5,28.02,0.0
2018,5,27,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,28,4,45,45.5,6.0,1.15,12.4,7.0,0.0,0.0
2018,5,28,5,0,91.0,12.0,1.2,12.7,14.0,11.8,0.0
2018,5,28,5,15,219.0,23.0,1.4,13.3,44.0,18.23,4.56
2018,5,28,5,30,347.0,34.0,1.6,13.9,74.0,26.06,16.57
2018,5,28,5,45,435.5,42.0,1.75,14.5,117.0,30.58,21.25
2018,5,28,6,0,524.0,50.0,1.9,15.1,160.0,34.84,25.32
2018,5,28,6,15,582.5,55.5,1.85,15.85,208.5,41.98,31.75
2018,5,28,6,30,641.0,61.0,1.8,16.6,257.0,78.78,40.39
2018,5,28,6,45,681.5,65.0,1.7,17.4,307.5,121.55,67.43
2018,5,28,7,0,722.0,69.0,1.6,18.2,358.0,165.37,100.33
2018,5,28,7,15,750.5,73.0,1.6,19.2,409.0,210.97,138.0
2018,5,28,7,30,779.0,77.0,1.6,20.2,460.0,259.45,179.16
2018,5,28,7,45,801.0,79.5,1.6,21.15,509.0,307.37,220.19
2018,5,28,8,0,823.0,82.0,1.6,22.1,558.0,361.37,265.15
2018,5,28,8,15,839.5,84.5,1.65,22.85,605.0,410.53,305.76
2018,5,28,8,30,856.0,87.0,1.7,23.6,652.0,460.59,345.88
2018,5,28,8,45,868.5,89.5,1.75,24.4,695.0,509.37,383.76
2018,5,28,9,0,881.0,92.0,1.8,25.2,738.0,558.27,420.47
2018,5,28,9,15,888.0,94.5,1.9,25.9,775.0,603.88,454.11
2018,5,28,9,30,895.0,97.0,2.0,26.6,812.0,648.72,486.24
2018,5,28,9,45,900.0,100.5,2.1,27.3,844.5,692.19,516.53
2018,5,28,10,0,905.0,104.0,2.2,28.0,877.0,734.37,543.99
2018,5,28,10,15,911.5,105.0,2.35,28.4,904.0,773.88,569.76
2018,5,28,10,30,918.0,106.0,2.5,28.8,931.0,811.84,594.3
2018,5,28,10,45,922.5,106.5,2.6,29.25,950.5,846.0,615.69
2018,5,28,11,0,927.0,107.0,2.7,29.7,970.0,878.15,635.66
2018,5,28,11,15,929.5,107.5,2.75,29.95,982.5,906.44,653.17
2018,5,28,11,30,932.0,108.0,2.8,30.2,995.0,932.35,669.12
2018,5,28,11,45,933.5,108.0,2.9,30.4,1000.5,954.39,683.12
2018,5,28,12,0,935.0,108.0,3.0,30.6,1006.0,973.82,695.5
2018,5,28,12,15,934.0,108.5,3.05,30.7,1003.5,988.68,704.94
2018,5,28,12,30,933.0,109.0,3.1,30.8,1001.0,1000.69,712.69
2018,5,28,12,45,930.5,108.5,3.15,30.9,990.5,1007.36,717.17
2018,5,28,13,0,928.0,108.0,3.2,31.0,980.0,1011.05,719.9
2018,5,28,13,15,924.5,107.5,3.25,30.95,963.0,1010.76,720.68
2018,5,28,13,30,921.0,107.0,3.3,30.9,946.0,1007.48,719.69
2018,5,28,13,45,916.0,106.0,3.4,30.9,922.0,999.26,715.89
2018,5,28,14,0,911.0,105.0,3.5,30.9,898.0,988.13,710.32
2018,5,28,14,15,904.0,104.0,3.5,30.8,867.5,972.27,701.37
2018,5,28,14,30,897.0,103.0,3.5,30.7,837.0,953.72,690.76
2018,5,28,14,45,888.0,101.5,3.55,30.6,801.0,930.2,677.26
2018,5,28,15,0,879.0,100.0,3.6,30.5,765.0,904.31,662.16
2018,5,28,15,15,867.0,98.0,3.6,30.5,723.5,873.01,642.85
2018,5,28,15,30,855.0,96.0,3.6,30.5,682.0,839.8,622.17
2018,5,28,15,45,839.0,93.0,3.55,30.0,636.0,800.45,598.11
2018,5,28,16,0,823.0,90.0,3.5,29.5,590.0,764.61,576.19
2018,5,28,16,15,803.0,87.0,3.45,29.05,541.5,719.75,547.47
2018,5,28,16,30,783.0,84.0,3.4,28.6,493.0,674.32,517.87
2018,5,28,16,45,756.5,80.5,3.35,28.15,442.5,623.51,483.73
2018,5,28,17,0,730.0,77.0,3.3,27.7,392.0,573.12,447.61
2018,5,28,17,15,693.5,72.5,3.15,26.85,341.0,516.2,405.68
2018,5,28,17,30,657.0,68.0,3.0,26.0,290.0,463.47,365.43
2018,5,28,17,45,606.0,63.0,2.85,25.15,241.0,402.61,317.45
2018,5,28,18,0,555.0,58.0,2.7,24.3,192.0,345.49,270.69
2018,5,28,18,15,478.5,50.0,2.4,23.2,146.5,277.97,214.52
2018,5,28,18,30,402.0,42.0,2.1,22.1,101.0,217.2,162.51
2018,5,28,18,45,283.5,31.5,1.85,20.95,65.5,146.93,100.96
2018,5,28,19,0,165.0,21.0,1.6,19.8,30.0,79.98,0.0
2018,5,28,19,15,82.5,10.5,1.55,19.25,15.0,30.18,0.0
2018,5,28,19,30,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.45,18.15,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,29,4,45,43.5,6.5,2.05,13.7,7.5,0.0,0.0
2018,5,29,5,0,87.0,13.0,2.3,13.9,15.0,12.78,0.0
2018,5,29,5,15,211.5,24.5,2.45,14.35,45.0,19.66,5.81
2018,5,29,5,30,336.0,36.0,2.6,14.8,75.0,27.92,18.09
2018,5,29,5,45,424.5,44.0,2.7,15.3,117.5,32.32,22.69
2018,5,29,6,0,513.0,52.0,2.8,15.8,160.0,36.5,26.7
2018,5,29,6,15,571.5,58.0,2.8,16.5,208.5,44.74,28.17
2018,5,29,6,30,630.0,64.0,2.8,17.2,257.0,81.45,42.61
2018,5,29,6,45,670.5,68.5,2.75,17.95,307.5,121.1,67.35
2018,5,29,7,0,711.0,73.0,2.7,18.7,358.0,168.04,103.03
2018,5,29,7,15,740.0,76.5,2.65,19.4,408.5,212.74,140.22
2018,5,29,7,30,769.0,80.0,2.6,20.1,459.0,260.38,181.08
2018,5,29,7,45,791.0,83.5,2.6,20.75,508.5,308.67,222.95
2018,5,29,8,0,813.0,87.0,2.6,21.4,558.0,358.86,265.77
2018,5,29,8,15,829.5,89.5,2.6,22.1,604.5,411.7,309.63
2018,5,29,8,30,846.0,92.0,2.6,22.8,651.0,461.29,349.86
2018,5,29,8,45,859.0,94.0,2.6,23.45,693.5,509.42,387.88
2018,5,29,9,0,872.0,96.0,2.6,24.1,736.0,557.71,424.82
2018,5,29,9,15,883.5,97.0,2.6,24.65,774.5,604.18,459.5
2018,5,29,9,30,895.0,98.0,2.6,25.2,813.0,650.26,492.88
2018,5,29,9,45,904.0,98.5,2.65,25.75,846.0,693.62,523.66
2018,5,29,10,0,913.0,99.0,2.7,26.3,879.0,735.97,551.57
2018,5,29,10,15,918.0,99.5,2.75,26.7,904.5,774.15,576.16
2018,5,29,10,30,923.0,100.0,2.8,27.1,930.0,810.66,599.39
2018,5,29,10,45,926.5,101.0,2.85,27.55,949.5,844.59,620.58
2018,5,29,11,0,930.0,102.0,2.9,28.0,969.0,876.46,640.23
2018,5,29,11,15,932.0,103.0,3.0,28.25,981.5,904.83,658.33
2018,5,29,11,30,934.0,104.0,3.1,28.5,994.0,930.8,674.86
2018,5,29,11,45,934.5,104.5,3.15,28.75,999.0,952.43,688.22
2018,5,29,12,0,935.0,105.0,3.2,29.0,1004.0,971.41,699.92
2018,5,29,12,15,932.5,106.5,3.25,29.05,1001.0,985.82,709.31
2018,5,29,12,30,930.0,108.0,3.3,29.1,998.0,997.37,716.98
2018,5,29,12,45,926.0,109.5,3.4,29.2,988.0,1004.58,722.2
2018,5,29,13,0,922.0,111.0,3.5,29.3,978.0,1008.84,725.65
2018,5,29,13,15,919.0,110.0,3.55,29.15,961.0,1008.57,726.69
2018,5,29,13,30,916.0,109.0,3.6,29.0,944.0,1005.31,725.96
2018,5,29,13,45,911.5,108.0,3.7,28.8,920.5,997.64,722.96
2018,5,29,14,0,907.0,107.0,3.8,28.6,897.0,987.07,718.17
2018,5,29,14,15,900.5,106.0,3.85,28.25,867.5,971.77,710.45
2018,5,29,14,30,894.0,105.0,3.9,27.9,838.0,953.78,701.01
2018,5,29,14,45,886.0,103.5,3.95,27.55,802.5,931.29,688.57
2018,5,29,15,0,878.0,102.0,4.0,27.2,767.0,906.38,674.47
2018,5,29,15,15,866.0,100.0,4.0,27.2,726.0,875.16,654.81
2018,5,29,15,30,854.0,98.0,4.0,27.2,685.0,842.02,633.78
2018,5,29,15,45,841.0,95.0,4.05,26.05,640.5,805.22,613.03
2018,5,29,16,0,828.0,92.0,4.1,24.9,596.0,771.78,594.22
2018,5,29,16,15,810.5,89.0,4.1,24.0,548.5,728.69,567.23
2018,5,29,16,30,793.0,86.0,4.1,23.1,501.0,684.84,539.1
2018,5,29,16,45,768.0,82.0,4.05,22.25,450.5,634.12,504.89
2018,5,29,17,0,743.0,78.0,4.0,21.4,400.0,583.69,468.51
2018,5,29,17,15,706.5,74.0,4.0,20.3,349.0,526.78,426.07
2018,5,29,17,30,670.0,70.0,4.0,19.2,298.0,474.16,385.26
2018,5,29,17,45,618.0,65.0,4.0,18.15,248.0,412.15,335.26
2018,5,29,18,0,566.0,60.0,4.0,17.1,198.0,353.91,286.39
2018,5,29,18,15,485.5,53.0,4.0,16.25,152.0,285.13,227.26
2018,5,29,18,30,405.0,46.0,4.0,15.4,106.0,223.23,172.56
2018,5,29,18,45,275.0,34.0,3.95,14.6,68.0,147.01,104.77
2018,5,29,19,0,145.0,22.0,3.9,13.8,30.0,76.12,5.36
2018,5,29,19,15,72.5,11.0,3.9,13.45,15.0,28.39,0.0
2018,5,29,19,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.15,10.4,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.35,10.4,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.45,10.45,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.55,10.55,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,5,30,4,45,1.0,3.5,4.7,10.7,3.5,0.0,0.0
2018,5,30,5,0,2.0,7.0,4.8,10.8,7.0,6.88,0.0
2018,5,30,5,15,1.0,17.0,4.85,10.95,17.0,16.41,4.39
2018,5,30,5,30,0.0,27.0,4.9,11.1,27.0,26.07,16.83
2018,5,30,5,45,0.0,41.0,4.95,11.3,41.0,39.28,29.25
2018,5,30,6,0,0.0,55.0,5.0,11.5,55.0,52.25,41.29
2018,5,30,6,15,0.0,48.0,5.0,11.75,48.0,46.37,34.31
2018,5,30,6,30,0.0,41.0,5.0,12.0,41.0,39.59,28.5
2018,5,30,6,45,0.0,53.0,5.0,12.25,53.0,51.2,38.4
2018,5,30,7,0,0.0,65.0,5.0,12.5,65.0,62.83,48.16
2018,5,30,7,15,3.5,112.0,5.05,12.7,113.5,107.35,85.44
2018,5,30,7,30,7.0,159.0,5.1,12.9,162.0,151.08,121.44
2018,5,30,7,45,27.0,193.0,5.1,13.15,208.0,184.22,147.78
2018,5,30,8,0,47.0,227.0,5.1,13.4,254.0,223.2,178.84
2018,5,30,8,15,57.0,253.5,5.1,13.6,289.0,254.02,203.28
2018,5,30,8,30,67.0,280.0,5.1,13.8,324.0,285.99,228.47
2018,5,30,8,45,71.0,303.5,5.1,13.95,353.0,313.51,249.96
2018,5,30,9,0,75.0,327.0,5.1,14.1,382.0,341.51,271.64
2018,5,30,9,15,80.5,347.0,5.1,14.4,409.0,367.77,291.64
2018,5,30,9,30,86.0,367.0,5.1,14.7,436.0,394.56,311.87
2018,5,30,9,45,131.0,390.0,5.05,15.0,499.5,447.44,352.83
2018,5,30,10,0,176.0,413.0,5.0,15.3,563.0,507.57,398.77
2018,5,30,10,15,132.5,401.0,5.0,15.75,516.0,473.83,371.23
2018,5,30,10,30,89.0,389.0,5.0,16.2,469.0,438.06,342.2
2018,5,30,10,45,84.5,396.0,5.0,16.65,473.5,445.76,347.23
2018,5,30,11,0,80.0,403.0,5.0,17.1,478.0,453.05,351.79
2018,5,30,11,15,194.5,419.5,5.05,17.4,604.5,571.91,443.99
2018,5,30,11,30,309.0,436.0,5.1,17.7,731.0,697.16,538.2
2018,5,30,11,45,563.5,312.5,5.1,18.0,853.5,821.27,635.27
2018,5,30,12,0,818.0,189.0,5.1,18.3,976.0,948.18,727.65
2018,5,30,12,15,762.0,219.5,5.2,18.35,951.0,942.66,723.54
2018,5,30,12,30,706.0,250.0,5.3,18.4,926.0,931.76,716.54
2018,5,30,12,45,676.0,264.5,5.35,18.45,906.5,926.82,713.44
2018,5,30,13,0,646.0,279.0,5.4,18.5,887.0,919.33,707.72
2018,5,30,13,15,637.5,276.5,5.45,18.35,867.5,913.41,704.63
2018,5,30,13,30,629.0,274.0,5.5,18.2,848.0,905.21,699.96
2018,5,30,13,45,665.5,250.5,5.55,18.0,843.5,917.0,711.18
2018,5,30,14,0,702.0,227.0,5.6,17.8,839.0,925.6,718.97
2018,5,30,14,15,777.5,182.0,5.6,17.55,838.0,941.05,731.62
2018,5,30,14,30,853.0,137.0,5.6,17.3,837.0,955.75,743.86
2018,5,30,14,45,849.0,132.0,5.6,17.05,802.5,934.15,730.28
2018,5,30,15,0,845.0,127.0,5.6,16.8,768.0,910.01,715.07
2018,5,30,15,15,807.0,133.0,5.6,16.8,718.0,865.54,684.3
2018,5,30,15,30,769.0,139.0,5.6,16.8,668.0,820.4,652.85
2018,5,30,15,45,654.5,162.5,5.6,16.15,591.5,734.74,592.04
2018,5,30,16,0,540.0,186.0,5.6,15.5,515.0,646.49,525.25
2018,5,30,16,15,634.0,148.5,5.55,15.15,504.0,664.19,542.99
2018,5,30,16,30,728.0,111.0,5.5,14.8,493.0,669.39,550.27
2018,5,30,16,45,689.5,108.0,5.5,14.4,440.5,613.01,507.19
2018,5,30,17,0,651.0,105.0,5.5,14.0,388.0,558.04,464.21
2018,5,30,17,15,575.5,98.5,5.4,13.55,325.5,478.25,399.79
2018,5,30,17,30,500.0,92.0,5.3,13.1,263.0,403.65,338.11
2018,5,30,17,45,446.5,81.5,5.2,12.6,215.5,338.9,283.42
2018,5,30,18,0,393.0,71.0,5.1,12.1,168.0,281.86,233.74
2018,5,30,18,15,323.5,63.0,4.9,11.75,130.5,225.6,183.58
2018,5,30,18,30,254.0,55.0,4.7,11.4,93.0,175.91,138.55
2018,5,30,18,45,157.5,40.0,4.55,11.0,61.0,109.71,79.47
2018,5,30,19,0,61.0,25.0,4.4,10.6,29.0,52.62,7.0
2018,5,30,19,15,30.5,12.5,4.45,10.6,14.5,19.73,0.0
2018,5,30,19,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.5,10.55,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.45,10.55,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.15,10.8,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.25,11.1,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.0,10.95,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,31,4,45,0.5,4.0,3.8,10.8,4.0,0.0,0.0
2018,5,31,5,0,1.0,8.0,3.8,10.8,8.0,7.86,0.0
2018,5,31,5,15,12.5,22.0,3.85,10.95,23.5,20.64,7.38
2018,5,31,5,30,24.0,36.0,3.9,11.1,39.0,33.19,23.0
2018,5,31,5,45,47.0,54.0,3.95,11.25,63.0,48.67,37.6
2018,5,31,6,0,70.0,72.0,4.0,11.4,87.0,60.68,48.85
2018,5,31,6,15,85.0,91.0,4.05,11.7,114.0,76.97,59.72
2018,5,31,6,30,100.0,110.0,4.1,12.0,141.0,99.18,76.02
2018,5,31,6,45,61.5,110.5,4.15,12.35,130.5,106.88,83.05
2018,5,31,7,0,23.0,111.0,4.2,12.7,120.0,105.88,83.52
2018,5,31,7,15,26.5,142.0,4.2,13.05,154.0,135.21,107.65
2018,5,31,7,30,30.0,173.0,4.2,13.4,188.0,165.06,131.87
2018,5,31,7,45,21.5,180.0,4.25,13.75,191.5,175.56,140.28
2018,5,31,8,0,13.0,187.0,4.3,14.1,195.0,180.93,144.32
2018,5,31,8,15,30.0,222.5,4.3,14.5,242.0,216.76,172.6
2018,5,31,8,30,47.0,258.0,4.3,14.9,289.0,258.21,205.09
2018,5,31,8,45,61.5,286.0,4.3,15.35,329.5,293.74,232.55
2018,5,31,9,0,76.0,314.0,4.3,15.8,370.0,330.78,260.93
2018,5,31,9,15,68.5,327.5,4.35,16.1,380.0,343.66,270.23
2018,5,31,9,30,61.0,341.0,4.4,16.4,390.0,355.84,278.92
2018,5,31,9,45,76.0,367.5,4.4,16.7,431.0,394.07,307.88
2018,5,31,10,0,91.0,394.0,4.4,17.0,472.0,433.65,337.49
2018,5,31,10,15,131.5,417.0,4.45,17.15,533.5,487.68,378.7
2018,5,31,10,30,172.0,440.0,4.5,17.3,595.0,547.52,423.75
2018,5,31,10,45,157.5,450.5,4.55,17.45,594.5,554.1,427.63
2018,5,31,11,0,143.0,461.0,4.6,17.6,594.0,559.58,430.88
2018,5,31,11,15,155.5,467.5,4.65,17.7,614.0,583.63,448.77
2018,5,31,11,30,168.0,474.0,4.7,17.8,634.0,608.03,466.81
2018,5,31,11,45,168.5,479.0,4.7,17.85,640.5,620.32,475.53
2018,5,31,12,0,169.0,484.0,4.7,17.9,647.0,632.23,484.04
2018,5,31,12,15,219.5,468.0,4.7,17.9,679.0,670.23,513.55
2018,5,31,12,30,270.0,452.0,4.7,17.9,711.0,712.17,545.57
2018,5,31,12,45,345.5,411.0,4.7,17.85,739.0,750.21,575.99
2018,5,31,13,0,421.0,370.0,4.7,17.8,767.0,792.3,609.09
2018,5,31,13,15,558.5,299.0,4.65,17.8,815.5,858.71,661.05
2018,5,31,13,30,696.0,228.0,4.6,17.8,864.0,923.89,709.9
2018,5,31,13,45,741.0,202.5,4.5,17.75,863.5,940.82,721.34
2018,5,31,14,0,786.0,177.0,4.4,17.7,863.0,950.71,728.23
2018,5,31,14,15,825.0,154.0,4.4,17.6,852.0,957.59,734.19
2018,5,31,14,30,864.0,131.0,4.4,17.5,841.0,954.63,733.48
2018,5,31,14,45,854.5,129.0,4.35,17.4,805.0,936.64,722.03
2018,5,31,15,0,845.0,127.0,4.3,17.3,769.0,910.72,705.25
2018,5,31,15,15,831.5,124.5,4.3,17.3,727.5,878.57,684.04
2018,5,31,15,30,818.0,122.0,4.3,17.3,686.0,844.6,661.53
2018,5,31,15,45,801.0,118.5,4.2,16.9,640.0,805.02,635.32
2018,5,31,16,0,784.0,115.0,4.1,16.5,594.0,764.23,607.94
2018,5,31,16,15,762.0,111.0,4.05,16.15,545.5,718.08,576.27
2018,5,31,16,30,740.0,107.0,4.0,15.8,497.0,674.39,545.96
2018,5,31,16,45,710.0,102.5,3.95,15.5,446.0,621.75,507.14
2018,5,31,17,0,680.0,98.0,3.9,15.2,395.0,569.87,467.47
2018,5,31,17,15,639.5,93.0,3.8,14.75,344.0,512.02,422.08
2018,5,31,17,30,599.0,88.0,3.7,14.3,293.0,456.32,377.08
2018,5,31,17,45,543.0,80.5,3.55,13.9,243.5,392.13,323.71
2018,5,31,18,0,487.0,73.0,3.4,13.5,194.0,332.01,272.19
2018,5,31,18,15,404.0,63.5,3.15,13.0,148.5,261.53,211.09
2018,5,31,18,30,321.0,54.0,2.9,12.5,103.0,200.86,157.34
2018,5,31,18,45,212.5,40.0,2.6,12.05,67.5,134.14,97.75
2018,5,31,19,0,104.0,26.0,2.3,11.6,32.0,66.81,14.95
2018,5,31,19,15,52.0,13.0,2.25,11.4,16.0,25.55,0.0
2018,5,31,19,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,6,1,4,45,29.0,6.5,1.75,10.25,7.5,0.0,0.0
2018,6,1,5,0,58.0,13.0,1.8,10.4,15.0,12.78,0.0
2018,6,1,5,15,165.5,28.0,1.8,10.75,45.0,22.02,8.63
2018,6,1,5,30,273.0,43.0,1.8,11.1,75.0,33.19,23.07
2018,6,1,5,45,366.0,52.5,1.8,11.4,117.5,39.36,29.38
2018,6,1,6,0,459.0,62.0,1.8,11.7,160.0,45.28,35.08
2018,6,1,6,15,522.0,69.0,1.75,12.25,208.5,55.56,36.98
2018,6,1,6,30,585.0,76.0,1.7,12.8,257.0,91.01,52.33
2018,6,1,6,45,630.5,81.0,1.6,13.3,307.5,129.38,76.97
2018,6,1,7,0,676.0,86.0,1.5,13.8,358.0,172.54,110.01
2018,6,1,7,15,709.0,89.5,1.45,14.55,409.0,216.53,146.77
2018,6,1,7,30,742.0,93.0,1.4,15.3,460.0,267.09,189.9
2018,6,1,7,45,767.5,96.0,1.4,16.05,510.0,314.61,230.94
2018,6,1,8,0,793.0,99.0,1.4,16.8,560.0,364.4,273.18
2018,6,1,8,15,812.5,101.5,1.5,17.7,607.5,413.41,314.04
2018,6,1,8,30,832.0,104.0,1.6,18.6,655.0,463.69,354.74
2018,6,1,8,45,848.0,105.5,1.7,19.55,699.0,515.92,395.53
2018,6,1,9,0,864.0,107.0,1.8,20.5,743.0,564.88,432.74
2018,6,1,9,15,878.0,107.0,1.85,21.05,782.0,611.57,467.69
2018,6,1,9,30,892.0,107.0,1.9,21.6,821.0,658.07,501.56
2018,6,1,9,45,904.5,106.0,2.0,22.2,855.5,702.27,533.17
2018,6,1,10,0,917.0,105.0,2.1,22.8,890.0,745.72,562.23
2018,6,1,10,15,923.0,106.0,2.15,23.2,917.0,785.25,587.73
2018,6,1,10,30,929.0,107.0,2.2,23.6,944.0,823.17,611.9
2018,6,1,10,45,933.0,107.5,2.25,24.05,963.5,857.25,633.16
2018,6,1,11,0,937.0,108.0,2.3,24.5,983.0,889.27,652.92
2018,6,1,11,15,939.5,108.5,2.4,24.8,995.5,917.81,671.11
2018,6,1,11,30,942.0,109.0,2.5,25.1,1008.0,943.97,687.74
2018,6,1,11,45,942.5,109.5,2.55,25.45,1013.0,965.82,701.0
2018,6,1,12,0,943.0,110.0,2.6,25.8,1018.0,985.01,712.58
2018,6,1,12,15,941.5,110.5,2.7,26.0,1015.5,999.58,722.14
2018,6,1,12,30,940.0,111.0,2.8,26.2,1013.0,1011.29,729.98
2018,6,1,12,45,937.0,111.0,2.85,26.4,1002.5,1018.13,734.37
2018,6,1,13,0,934.0,111.0,2.9,26.6,992.0,1021.98,736.99
2018,6,1,13,15,930.5,110.5,2.95,26.7,975.0,1021.84,737.47
2018,6,1,13,30,927.0,110.0,3.0,26.8,958.0,1018.69,736.17
2018,6,1,13,45,922.5,109.0,3.1,26.85,934.0,1011.07,732.69
2018,6,1,14,0,918.0,108.0,3.2,26.9,910.0,1000.53,727.4
2018,6,1,14,15,911.5,106.0,3.25,26.85,879.5,984.17,718.3
2018,6,1,14,30,905.0,104.0,3.3,26.8,849.0,965.06,707.46
2018,6,1,14,45,896.0,102.5,3.4,26.75,812.5,941.55,694.07
2018,6,1,15,0,887.0,101.0,3.5,26.7,776.0,915.65,679.02
2018,6,1,15,15,875.5,99.0,3.5,26.7,735.0,884.75,659.78
2018,6,1,15,30,864.0,97.0,3.5,26.7,694.0,851.88,639.13
2018,6,1,15,45,849.0,94.0,3.6,26.25,648.0,813.24,615.91
2018,6,1,16,0,834.0,91.0,3.7,25.8,602.0,778.03,594.72
2018,6,1,16,15,814.0,88.5,3.75,25.3,553.5,733.48,566.33
2018,6,1,16,30,794.0,86.0,3.8,24.8,505.0,688.32,536.94
2018,6,1,16,45,768.0,82.0,3.8,24.3,454.0,636.92,502.1
2018,6,1,17,0,742.0,78.0,3.8,23.8,403.0,585.87,465.38
2018,6,1,17,15,707.0,74.0,3.7,23.0,352.5,529.91,423.57
2018,6,1,17,30,672.0,70.0,3.6,22.2,302.0,478.02,383.41
2018,6,1,17,45,622.0,64.5,3.55,21.35,252.0,416.27,334.2
2018,6,1,18,0,572.0,59.0,3.5,20.5,202.0,358.13,286.06
2018,6,1,18,15,497.0,52.0,3.2,19.5,156.0,291.25,229.4
2018,6,1,18,30,422.0,45.0,2.9,18.5,110.0,230.81,176.74
2018,6,1,18,45,308.5,35.0,2.6,17.55,73.5,160.86,115.2
2018,6,1,19,0,195.0,25.0,2.3,16.6,37.0,96.27,28.48
2018,6,1,19,15,101.5,13.5,2.15,16.0,19.5,38.35,0.0
2018,6,1,19,30,8.0,2.0,2.0,15.4,2.0,0.0,0.0
2018,6,1,19,45,4.0,1.0,1.85,14.85,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,6,2,4,45,49.5,6.5,0.9,12.15,8.0,0.0,0.0
2018,6,2,5,0,99.0,13.0,0.9,12.5,16.0,12.78,0.0
2018,6,2,5,15,229.0,25.0,1.1,13.15,48.0,19.88,7.41
2018,6,2,5,30,359.0,37.0,1.3,13.8,80.0,28.62,18.93
2018,6,2,5,45,447.0,44.5,1.5,14.45,123.5,32.54,23.04
2018,6,2,6,0,535.0,52.0,1.7,15.1,167.0,36.28,26.63
2018,6,2,6,15,593.0,58.0,1.6,15.9,216.0,47.69,28.68
2018,6,2,6,30,651.0,64.0,1.5,16.7,265.0,85.5,44.51
2018,6,2,6,45,691.0,68.0,1.45,17.45,316.0,128.85,72.68
2018,6,2,7,0,731.0,72.0,1.4,18.2,367.0,173.05,106.24
2018,6,2,7,15,759.5,75.5,1.35,19.25,418.0,218.58,143.88
2018,6,2,7,30,788.0,79.0,1.3,20.3,469.0,266.99,184.81
2018,6,2,7,45,809.5,81.5,1.25,21.35,518.5,315.09,225.59
2018,6,2,8,0,831.0,84.0,1.2,22.4,568.0,369.2,270.02
2018,6,2,8,15,847.5,86.5,1.35,23.25,615.0,418.63,310.62
2018,6,2,8,30,864.0,89.0,1.5,24.1,662.0,468.96,350.79
2018,6,2,8,45,876.5,91.5,1.6,24.95,705.5,518.0,388.65
2018,6,2,9,0,889.0,94.0,1.7,25.8,749.0,567.15,425.39
2018,6,2,9,15,895.0,97.5,1.85,26.5,786.0,613.32,459.41
2018,6,2,9,30,901.0,101.0,2.0,27.2,823.0,658.64,491.9
2018,6,2,9,45,903.0,106.0,2.1,27.9,854.5,701.64,521.61
2018,6,2,10,0,905.0,111.0,2.2,28.6,886.0,743.13,548.48
2018,6,2,10,15,911.0,112.5,2.3,29.1,913.0,782.69,573.6
2018,6,2,10,30,917.0,114.0,2.4,29.6,940.0,820.7,597.44
2018,6,2,10,45,921.0,114.5,2.45,30.15,959.5,854.43,617.78
2018,6,2,11,0,925.0,115.0,2.5,30.7,979.0,886.14,636.66
2018,6,2,11,15,928.0,115.5,2.5,31.0,992.0,914.84,653.73
2018,6,2,11,30,931.0,116.0,2.5,31.3,1005.0,941.22,669.24
2018,6,2,11,45,932.0,116.0,2.5,31.65,1010.0,962.87,681.58
2018,6,2,12,0,933.0,116.0,2.5,32.0,1015.0,981.91,692.29
2018,6,2,12,15,934.0,114.5,2.45,32.2,1013.0,996.8,700.4
2018,6,2,12,30,935.0,113.0,2.4,32.4,1011.0,1008.88,706.82
2018,6,2,12,45,936.0,111.5,2.4,32.6,1002.5,1018.08,712.04
2018,6,2,13,0,937.0,110.0,2.4,32.8,994.0,1024.32,715.57
2018,6,2,13,15,933.5,109.5,2.4,32.9,977.0,1024.2,715.59
2018,6,2,13,30,930.0,109.0,2.4,33.0,960.0,1021.07,713.93
2018,6,2,13,45,925.0,108.0,2.45,33.05,936.0,1012.98,709.99
2018,6,2,14,0,920.0,107.0,2.5,33.1,912.0,1001.97,704.36
