Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,11,45,960.5,95.5,3.15,31.3,1020.5,970.47,692.43
2018,6,12,12,0,961.0,96.0,3.2,31.5,1026.0,990.1,704.48
2018,6,12,12,15,959.0,97.0,3.25,31.5,1023.5,1005.1,714.22
2018,6,12,12,30,957.0,98.0,3.3,31.5,1021.0,1017.21,722.26
2018,6,12,12,45,953.5,99.0,3.4,31.5,1011.5,1024.92,728.01
2018,6,12,13,0,950.0,100.0,3.5,31.5,1002.0,1029.62,732.0
2018,6,12,13,15,947.0,99.5,3.55,31.35,985.5,1030.27,733.62
2018,6,12,13,30,944.0,99.0,3.6,31.2,969.0,1027.89,733.45
2018,6,12,13,45,939.5,98.5,3.65,31.05,946.0,1021.03,730.56
2018,6,12,14,0,935.0,98.0,3.7,30.9,923.0,1011.22,725.9
2018,6,12,14,15,929.5,96.5,3.7,30.65,893.5,996.5,718.12
2018,6,12,14,30,924.0,95.0,3.7,30.4,864.0,978.97,708.62
2018,6,12,14,45,916.5,93.5,3.7,30.15,829.0,956.89,696.18
2018,6,12,15,0,909.0,92.0,3.7,29.9,794.0,932.3,682.1
2018,6,12,15,15,898.0,90.5,3.7,29.9,753.0,902.23,663.66
2018,6,12,15,30,887.0,89.0,3.7,29.9,712.0,870.11,643.8
2018,6,12,15,45,874.5,86.5,3.65,29.15,667.5,833.76,622.56
2018,6,12,16,0,862.0,84.0,3.6,28.4,623.0,795.82,599.92
2018,6,12,16,15,845.5,81.5,3.55,27.8,575.5,753.41,573.42
2018,6,12,16,30,829.0,79.0,3.5,27.2,528.0,714.61,549.05
2018,6,12,16,45,807.0,75.5,3.45,26.6,478.0,665.47,516.68
2018,6,12,17,0,785.0,72.0,3.4,26.0,428.0,616.3,483.25
2018,6,12,17,15,754.5,68.5,3.3,25.05,377.0,562.02,443.98
2018,6,12,17,30,724.0,65.0,3.2,24.1,326.0,508.91,404.17
2018,6,12,17,45,680.0,60.5,3.15,23.15,275.5,448.79,357.45
2018,6,12,18,0,636.0,56.0,3.1,22.2,225.0,393.99,312.98
2018,6,12,18,15,570.0,50.5,3.0,21.15,178.0,329.27,259.07
2018,6,12,18,30,504.0,45.0,2.9,20.1,131.0,270.08,207.97
2018,6,12,18,45,397.5,36.5,2.8,19.05,91.0,198.92,146.56
2018,6,12,19,0,291.0,28.0,2.7,18.0,51.0,135.58,80.04
2018,6,12,19,15,163.0,17.0,2.75,17.35,28.0,59.4,0.0
2018,6,12,19,30,35.0,6.0,2.8,16.7,5.0,0.0,0.0
2018,6,12,19,45,17.5,3.0,2.85,16.05,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,13,4,45,68.5,8.0,2.9,11.9,10.5,0.0,0.0
2018,6,13,5,0,137.0,16.0,3.0,12.1,21.0,15.73,0.0
2018,6,13,5,15,271.5,26.5,3.0,12.7,54.0,21.1,9.35
2018,6,13,5,30,406.0,37.0,3.0,13.3,87.0,28.34,18.81
2018,6,13,5,45,491.5,44.0,3.0,13.85,131.5,31.88,22.52
2018,6,13,6,0,577.0,51.0,3.0,14.4,176.0,35.26,25.8
2018,6,13,6,15,632.5,55.5,3.0,15.05,225.5,49.33,27.61
2018,6,13,6,30,688.0,60.0,3.0,15.7,275.0,90.62,46.92
2018,6,13,6,45,726.5,64.0,2.95,16.35,326.5,132.02,74.03
2018,6,13,7,0,765.0,68.0,2.9,17.0,378.0,177.53,109.43
2018,6,13,7,15,792.5,71.0,2.85,17.7,429.5,223.85,148.71
2018,6,13,7,30,820.0,74.0,2.8,18.4,481.0,272.95,191.4
2018,6,13,7,45,841.0,76.0,2.75,19.05,531.0,326.06,237.52
2018,6,13,8,0,862.0,78.0,2.7,19.7,581.0,376.57,280.94
2018,6,13,8,15,877.5,80.5,2.75,20.45,628.5,426.82,323.25
2018,6,13,8,30,893.0,83.0,2.8,21.2,676.0,477.88,364.96
2018,6,13,8,45,904.5,84.5,2.8,21.95,719.0,526.65,403.6
2018,6,13,9,0,916.0,86.0,2.8,22.7,762.0,575.43,440.98
2018,6,13,9,15,921.5,89.5,2.8,23.25,799.5,622.33,476.08
2018,6,13,9,30,927.0,93.0,2.8,23.8,837.0,668.33,509.47
2018,6,13,9,45,929.5,97.0,2.85,24.4,869.0,711.71,540.14
2018,6,13,10,0,932.0,101.0,2.9,25.0,901.0,753.59,567.41
2018,6,13,10,15,937.0,101.5,2.95,25.5,927.0,792.44,592.28
2018,6,13,10,30,942.0,102.0,3.0,26.0,953.0,829.61,615.76
2018,6,13,10,45,945.5,103.5,3.05,26.5,973.5,864.68,637.59
2018,6,13,11,0,949.0,105.0,3.1,27.0,994.0,897.68,657.86
2018,6,13,11,15,951.5,105.5,3.15,27.3,1007.0,926.67,675.89
2018,6,13,11,30,954.0,106.0,3.2,27.6,1020.0,953.28,692.33
2018,6,13,11,45,955.0,106.0,3.3,27.95,1025.5,975.55,706.14
2018,6,13,12,0,956.0,106.0,3.4,28.3,1031.0,995.18,718.29
2018,6,13,12,15,953.5,107.0,3.5,28.45,1028.5,1009.74,727.82
2018,6,13,12,30,951.0,108.0,3.6,28.6,1026.0,1021.42,735.61
2018,6,13,12,45,945.5,110.0,3.7,28.8,1015.5,1028.27,740.25
2018,6,13,13,0,940.0,112.0,3.8,29.0,1005.0,1032.13,743.11
2018,6,13,13,15,936.5,111.5,3.9,28.9,988.0,1032.43,744.68
2018,6,13,13,30,933.0,111.0,4.0,28.8,971.0,1029.72,744.44
2018,6,13,13,45,928.0,110.0,4.1,28.7,947.5,1022.06,741.1
2018,6,13,14,0,923.0,109.0,4.2,28.6,924.0,1011.47,735.95
2018,6,13,14,15,916.0,108.0,4.3,28.3,894.0,996.11,728.31
2018,6,13,14,30,909.0,107.0,4.4,28.0,864.0,978.02,718.91
2018,6,13,14,45,900.0,105.0,4.45,27.65,828.0,954.4,705.68
2018,6,13,15,0,891.0,103.0,4.5,27.3,792.0,928.35,690.78
2018,6,13,15,15,880.0,101.0,4.5,27.3,751.0,898.26,671.87
2018,6,13,15,30,869.0,99.0,4.5,27.3,710.0,866.16,651.53
2018,6,13,15,45,854.5,96.5,4.55,26.3,665.0,828.75,630.1
2018,6,13,16,0,840.0,94.0,4.6,25.3,620.0,794.79,610.84
2018,6,13,16,15,822.5,91.0,4.6,24.6,572.5,751.72,583.58
2018,6,13,16,30,805.0,88.0,4.6,23.9,525.0,707.83,555.2
2018,6,13,16,45,781.0,84.0,4.55,23.15,474.5,657.61,521.37
2018,6,13,17,0,757.0,80.0,4.5,22.4,424.0,607.53,486.1
2018,6,13,17,15,725.0,76.0,4.4,21.5,373.5,552.82,445.31
2018,6,13,17,30,693.0,72.0,4.3,20.6,323.0,501.78,405.93
2018,6,13,17,45,648.0,67.0,4.25,19.7,273.0,442.04,358.38
2018,6,13,18,0,603.0,62.0,4.2,18.8,223.0,385.37,311.52
2018,6,13,18,15,535.5,55.0,4.05,18.0,176.0,319.56,255.55
2018,6,13,18,30,468.0,48.0,3.9,17.2,129.0,259.42,202.8
2018,6,13,18,45,365.0,38.5,3.8,16.4,89.5,189.86,141.91
2018,6,13,19,0,262.0,29.0,3.7,15.6,50.0,128.19,77.78
2018,6,13,19,15,146.5,17.0,3.7,15.1,27.5,55.24,0.0
2018,6,13,19,30,31.0,5.0,3.7,14.6,5.0,4.91,0.0
2018,6,13,19,45,15.5,2.5,3.65,14.15,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,14,4,45,50.0,8.5,3.85,11.5,10.0,0.0,0.0
2018,6,14,5,0,100.0,17.0,3.9,11.6,20.0,16.71,0.0
2018,6,14,5,15,222.5,29.0,3.95,11.9,52.0,22.73,10.52
2018,6,14,5,30,345.0,41.0,4.0,12.2,84.0,32.29,22.3
2018,6,14,5,45,435.0,49.0,4.05,12.5,127.5,36.47,26.71
2018,6,14,6,0,525.0,57.0,4.1,12.8,171.0,40.46,30.61
2018,6,14,6,15,582.5,62.5,4.05,13.1,219.5,54.14,32.68
2018,6,14,6,30,640.0,68.0,4.0,13.4,268.0,90.89,49.32
2018,6,14,6,45,679.5,73.0,3.95,13.75,319.0,131.13,76.14
2018,6,14,7,0,719.0,78.0,3.9,14.1,370.0,178.81,113.83
2018,6,14,7,15,750.0,81.5,3.85,14.65,421.5,224.0,152.43
2018,6,14,7,30,781.0,85.0,3.8,15.2,473.0,272.35,194.89
2018,6,14,7,45,805.0,88.0,3.75,15.7,523.5,321.07,238.13
2018,6,14,8,0,829.0,91.0,3.7,16.2,574.0,371.9,282.59
2018,6,14,8,15,846.5,92.5,3.65,16.8,621.0,424.67,327.58
2018,6,14,8,30,864.0,94.0,3.6,17.4,668.0,474.36,369.05
2018,6,14,8,45,878.0,95.5,3.55,18.0,711.5,523.1,408.62
2018,6,14,9,0,892.0,97.0,3.5,18.6,755.0,572.11,447.16
2018,6,14,9,15,904.0,98.0,3.45,19.1,794.5,619.56,483.55
2018,6,14,9,30,916.0,99.0,3.4,19.6,834.0,666.66,518.63
2018,6,14,9,45,926.5,98.5,3.4,20.15,868.0,710.84,550.74
2018,6,14,10,0,937.0,98.0,3.4,20.7,902.0,754.13,579.68
2018,6,14,10,15,942.0,99.5,3.45,21.15,929.0,794.08,606.07
2018,6,14,10,30,947.0,101.0,3.5,21.6,956.0,832.36,631.02
2018,6,14,10,45,950.5,101.5,3.6,22.0,976.0,866.66,653.4
2018,6,14,11,0,954.0,102.0,3.7,22.4,996.0,898.88,674.23
2018,6,14,11,15,955.5,103.5,3.8,22.6,1009.0,928.1,693.48
2018,6,14,11,30,957.0,105.0,3.9,22.8,1022.0,954.88,711.07
2018,6,14,11,45,956.0,105.5,4.0,23.0,1026.5,975.9,724.81
2018,6,14,12,0,955.0,106.0,4.1,23.2,1031.0,994.19,736.82
2018,6,14,12,15,952.5,107.5,4.2,23.2,1028.5,1009.27,747.33
2018,6,14,12,30,950.0,109.0,4.3,23.2,1026.0,1021.47,756.06
2018,6,14,12,45,946.0,110.0,4.4,23.15,1016.0,1028.81,761.82
2018,6,14,13,0,942.0,111.0,4.5,23.1,1006.0,1033.17,765.72
2018,6,14,13,15,938.0,111.0,4.55,22.9,989.5,1033.52,767.46
2018,6,14,13,30,934.0,111.0,4.6,22.7,973.0,1030.87,767.35
2018,6,14,13,45,928.0,110.5,4.65,22.5,949.0,1022.79,763.71
2018,6,14,14,0,922.0,110.0,4.7,22.3,925.0,1011.81,758.23
2018,6,14,14,15,915.5,108.0,4.7,22.0,894.5,995.93,749.39
2018,6,14,14,30,909.0,106.0,4.7,21.7,864.0,977.3,738.74
2018,6,14,14,45,900.0,104.5,4.7,21.4,828.0,954.25,725.07
2018,6,14,15,0,891.0,103.0,4.7,21.1,792.0,928.78,709.73
2018,6,14,15,15,880.0,101.0,4.7,21.1,751.5,898.72,690.3
2018,6,14,15,30,869.0,99.0,4.7,21.1,711.0,866.66,669.38
2018,6,14,15,45,855.5,96.0,4.6,20.35,666.0,829.56,646.03
2018,6,14,16,0,842.0,93.0,4.5,19.6,621.0,790.96,621.33
2018,6,14,16,15,826.0,89.5,4.4,19.25,573.5,753.31,596.07
2018,6,14,16,30,810.0,86.0,4.3,18.9,526.0,709.86,566.19
2018,6,14,16,45,787.5,82.0,4.2,18.5,476.0,660.53,531.68
2018,6,14,17,0,765.0,78.0,4.1,18.1,426.0,611.22,495.94
2018,6,14,17,15,733.0,74.0,4.0,17.65,375.0,556.21,453.72
2018,6,14,17,30,701.0,70.0,3.9,17.2,324.0,502.5,411.24
2018,6,14,17,45,657.0,64.5,3.8,16.75,274.0,444.55,363.92
2018,6,14,18,0,613.0,59.0,3.7,16.3,224.0,387.4,315.72
2018,6,14,18,15,544.0,53.0,3.55,15.8,177.0,321.63,259.09
2018,6,14,18,30,475.0,47.0,3.4,15.3,130.0,261.65,205.92
2018,6,14,18,45,369.5,38.0,3.25,14.75,90.5,191.37,144.02
2018,6,14,19,0,264.0,29.0,3.1,14.2,51.0,129.48,80.14
2018,6,14,19,15,147.5,17.0,3.05,13.9,28.0,55.66,0.0
2018,6,14,19,30,31.0,5.0,3.0,13.6,5.0,4.91,0.0
2018,6,14,19,45,15.5,2.5,3.0,13.25,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,15,4,45,46.5,8.0,3.5,11.85,9.5,0.0,0.0
2018,6,15,5,0,93.0,16.0,3.6,12.0,19.0,15.73,0.0
2018,6,15,5,15,213.5,28.5,3.7,12.3,50.5,22.31,10.16
2018,6,15,5,30,334.0,41.0,3.8,12.6,82.0,32.3,22.27
2018,6,15,5,45,389.0,49.5,3.9,12.9,118.0,36.93,27.07
2018,6,15,6,0,444.0,58.0,4.0,13.2,154.0,41.31,31.32
2018,6,15,6,15,390.5,74.5,4.0,13.55,175.0,61.36,41.46
2018,6,15,6,30,337.0,91.0,4.0,13.9,196.0,91.08,60.09
2018,6,15,6,45,410.5,101.5,4.0,14.3,252.0,125.66,83.02
2018,6,15,7,0,484.0,112.0,4.0,14.7,308.0,167.5,114.27
2018,6,15,7,15,625.5,98.5,4.05,15.2,387.0,209.08,144.67
2018,6,15,7,30,767.0,85.0,4.1,15.7,466.0,268.5,191.98
2018,6,15,7,45,789.5,88.0,4.1,16.15,515.0,316.07,234.3
2018,6,15,8,0,812.0,91.0,4.1,16.6,564.0,365.6,277.82
2018,6,15,8,15,829.0,93.5,4.1,17.05,610.5,414.25,319.92
2018,6,15,8,30,846.0,96.0,4.1,17.5,657.0,467.74,364.67
2018,6,15,8,45,858.5,97.5,4.15,17.9,699.0,514.92,403.67
2018,6,15,9,0,871.0,99.0,4.2,18.3,741.0,562.26,441.77
2018,6,15,9,15,878.5,102.0,4.2,18.6,778.5,607.97,477.68
2018,6,15,9,30,886.0,105.0,4.2,18.9,816.0,653.03,512.17
2018,6,15,9,45,890.0,109.0,4.2,19.2,848.0,695.81,544.12
2018,6,15,10,0,894.0,113.0,4.2,19.5,880.0,737.29,573.38
2018,6,15,10,15,900.0,114.0,4.25,19.7,906.5,776.04,600.04
2018,6,15,10,30,906.0,115.0,4.3,19.9,933.0,813.28,625.41
2018,6,15,10,45,911.0,115.5,4.35,20.05,953.5,847.58,648.61
2018,6,15,11,0,916.0,116.0,4.4,20.2,974.0,879.99,670.53
2018,6,15,11,15,919.0,116.0,4.45,20.2,987.0,908.17,689.85
2018,6,15,11,30,922.0,116.0,4.5,20.2,1000.0,934.08,707.64
2018,6,15,11,45,923.5,116.0,4.55,20.2,1006.0,956.25,722.89
2018,6,15,12,0,925.0,116.0,4.6,20.2,1012.0,975.9,736.49
2018,6,15,12,15,923.5,117.0,4.7,20.1,1010.0,991.08,747.85
2018,6,15,12,30,922.0,118.0,4.8,20.0,1008.0,1003.5,757.47
2018,6,15,12,45,918.5,118.5,4.85,19.95,998.5,1010.68,763.08
2018,6,15,13,0,915.0,119.0,4.9,19.9,989.0,1014.97,766.87
2018,6,15,13,15,912.5,118.0,4.95,19.7,973.0,1015.81,768.89
2018,6,15,13,30,910.0,117.0,5.0,19.5,957.0,1013.71,769.04
2018,6,15,13,45,906.5,115.0,5.1,19.3,934.0,1006.69,766.32
2018,6,15,14,0,903.0,113.0,5.2,19.1,911.0,996.78,761.69
2018,6,15,14,15,897.0,111.0,5.2,18.8,881.5,981.63,753.04
2018,6,15,14,30,891.0,109.0,5.2,18.5,852.0,963.78,742.58
2018,6,15,14,45,883.0,106.5,5.2,18.2,817.0,940.93,728.61
2018,6,15,15,0,875.0,104.0,5.2,17.9,782.0,915.66,712.93
2018,6,15,15,15,863.5,102.0,5.2,17.9,741.5,885.55,692.9
2018,6,15,15,30,852.0,100.0,5.2,17.9,701.0,853.49,671.41
2018,6,15,15,45,839.5,96.5,5.15,17.2,657.0,817.18,648.16
2018,6,15,16,0,827.0,93.0,5.1,16.5,613.0,784.2,627.13
2018,6,15,16,15,812.0,89.5,5.0,16.15,566.5,742.97,598.54
2018,6,15,16,30,797.0,86.0,4.9,15.8,520.0,700.77,568.9
2018,6,15,16,45,775.0,82.0,4.8,15.45,470.5,652.29,533.99
2018,6,15,17,0,753.0,78.0,4.7,15.1,421.0,603.81,497.86
2018,6,15,17,15,708.0,76.0,4.6,14.75,368.0,543.38,450.1
2018,6,15,17,30,663.0,74.0,4.5,14.4,315.0,487.78,404.9
2018,6,15,17,45,620.5,67.5,4.4,14.05,266.0,428.88,355.94
2018,6,15,18,0,578.0,61.0,4.3,13.7,217.0,372.88,307.86
2018,6,15,18,15,510.0,55.5,4.15,13.3,172.0,309.64,252.46
2018,6,15,18,30,442.0,50.0,4.0,12.9,127.0,252.0,200.63
2018,6,15,18,45,327.0,40.0,3.85,12.5,87.5,178.54,135.88
2018,6,15,19,0,212.0,30.0,3.7,12.1,48.0,115.45,72.92
2018,6,15,19,15,118.0,17.5,3.7,11.95,26.5,48.48,0.0
2018,6,15,19,30,24.0,5.0,3.7,11.8,5.0,4.91,0.0
2018,6,15,19,45,12.0,2.5,3.7,11.65,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,16,4,45,40.5,8.0,2.5,11.8,9.5,0.0,0.0
2018,6,16,5,0,81.0,16.0,2.5,11.9,19.0,15.73,0.0
2018,6,16,5,15,196.5,29.5,2.5,12.2,50.0,23.16,10.72
2018,6,16,5,30,312.0,43.0,2.5,12.5,81.0,33.06,22.93
2018,6,16,5,45,404.5,51.0,2.55,12.8,124.0,38.4,28.39
2018,6,16,6,0,497.0,59.0,2.6,13.1,167.0,42.28,32.21
2018,6,16,6,15,557.0,65.5,2.6,13.55,215.5,55.98,34.7
2018,6,16,6,30,617.0,72.0,2.6,14.0,264.0,92.45,51.39
2018,6,16,6,45,660.0,76.0,2.55,14.45,314.5,131.07,76.66
2018,6,16,7,0,703.0,80.0,2.5,14.9,365.0,174.2,110.13
2018,6,16,7,15,734.5,83.5,2.5,15.5,416.0,222.07,150.5
2018,6,16,7,30,766.0,87.0,2.5,16.1,467.0,269.73,191.87
2018,6,16,7,45,790.5,89.5,2.45,16.7,517.0,317.4,233.6
2018,6,16,8,0,815.0,92.0,2.4,17.3,567.0,367.23,276.51
2018,6,16,8,15,832.0,94.5,2.4,17.9,613.5,416.02,317.85
2018,6,16,8,30,849.0,97.0,2.4,18.5,660.0,469.64,361.65
2018,6,16,8,45,863.0,98.5,2.4,19.15,703.0,517.7,399.98
2018,6,16,9,0,877.0,100.0,2.4,19.8,746.0,566.05,437.35
2018,6,16,9,15,886.5,101.5,2.4,20.35,784.0,611.86,471.88
2018,6,16,9,30,896.0,103.0,2.4,20.9,822.0,657.14,505.02
2018,6,16,9,45,903.5,105.0,2.45,21.45,855.0,700.84,536.33
2018,6,16,10,0,911.0,107.0,2.5,22.0,888.0,743.48,564.88
2018,6,16,10,15,917.0,108.0,2.6,22.4,915.0,782.83,590.87
2018,6,16,10,30,923.0,109.0,2.7,22.8,942.0,820.65,615.58
2018,6,16,10,45,927.5,109.5,2.8,23.2,962.5,855.08,637.81
2018,6,16,11,0,932.0,110.0,2.9,23.6,983.0,887.54,658.61
2018,6,16,11,15,934.0,111.0,3.05,23.85,996.0,916.22,677.53
2018,6,16,11,30,936.0,112.0,3.2,24.1,1009.0,942.55,694.89
2018,6,16,11,45,937.0,112.5,3.3,24.3,1015.0,965.05,709.52
2018,6,16,12,0,938.0,113.0,3.4,24.5,1021.0,984.98,722.52
2018,6,16,12,15,937.0,113.0,3.6,24.5,1019.0,999.86,733.55
2018,6,16,12,30,936.0,113.0,3.8,24.5,1017.0,1011.95,742.85
2018,6,16,12,45,933.0,113.5,4.0,24.5,1007.5,1019.74,749.41
2018,6,16,13,0,930.0,114.0,4.2,24.5,998.0,1024.6,754.15
2018,6,16,13,15,926.5,114.0,4.35,24.3,982.0,1025.52,756.66
2018,6,16,13,30,923.0,114.0,4.5,24.1,966.0,1023.47,757.32
2018,6,16,13,45,917.5,113.0,4.65,23.9,942.5,1015.51,754.58
2018,6,16,14,0,912.0,112.0,4.8,23.7,919.0,1004.66,750.04
2018,6,16,14,15,904.5,111.5,4.95,23.25,889.5,989.6,743.4
2018,6,16,14,30,897.0,111.0,5.1,22.8,860.0,971.88,734.88
2018,6,16,14,45,888.0,110.0,5.2,22.4,825.0,949.67,722.69
2018,6,16,15,0,879.0,109.0,5.3,22.0,790.0,925.1,708.75
2018,6,16,15,15,867.5,107.0,5.3,22.0,749.5,894.98,689.06
2018,6,16,15,30,856.0,105.0,5.3,22.0,709.0,862.9,667.94
2018,6,16,15,45,842.0,102.0,5.45,20.8,664.5,830.93,650.6
2018,6,16,16,0,828.0,99.0,5.6,19.6,620.0,792.32,627.89
2018,6,16,16,15,809.5,96.5,5.55,19.0,573.0,749.51,599.19
2018,6,16,16,30,791.0,94.0,5.5,18.4,526.0,705.95,569.47
2018,6,16,16,45,765.5,91.0,5.5,17.8,476.0,656.35,534.7
2018,6,16,17,0,740.0,88.0,5.5,17.2,426.0,606.98,498.29
2018,6,16,17,15,703.5,84.5,5.45,16.6,375.0,553.26,456.48
2018,6,16,17,30,667.0,81.0,5.4,16.0,324.0,498.88,412.96
2018,6,16,17,45,615.5,75.5,5.35,15.4,273.5,436.01,361.19
2018,6,16,18,0,564.0,70.0,5.3,14.8,223.0,376.72,310.77
2018,6,16,18,15,488.5,63.0,5.15,14.35,176.0,308.68,251.56
2018,6,16,18,30,413.0,56.0,5.0,13.9,129.0,246.8,196.47
2018,6,16,18,45,302.5,45.5,4.85,13.45,90.0,176.09,134.13
2018,6,16,19,0,192.0,35.0,4.7,13.0,51.0,116.28,74.44
2018,6,16,19,15,104.0,20.0,4.7,12.75,28.0,47.33,0.0
2018,6,16,19,30,16.0,5.0,4.7,12.5,5.0,4.91,0.0
2018,6,16,19,45,8.0,2.5,4.65,12.3,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.5,11.95,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,17,4,45,1.0,3.0,2.5,12.5,3.0,0.0,0.0
2018,6,17,5,0,2.0,6.0,2.5,12.6,6.0,5.9,0.0
2018,6,17,5,15,49.5,18.5,2.5,12.8,24.5,15.73,5.39
2018,6,17,5,30,97.0,31.0,2.5,13.0,43.0,25.83,16.65
2018,6,17,5,45,54.5,37.0,2.55,13.2,44.5,33.15,23.71
2018,6,17,6,0,12.0,43.0,2.6,13.4,46.0,40.93,30.97
2018,6,17,6,15,6.5,62.0,2.6,13.65,63.5,59.45,45.12
2018,6,17,6,30,1.0,81.0,2.6,13.9,81.0,76.86,59.93
2018,6,17,6,45,12.5,112.0,2.55,14.1,117.0,106.05,83.84
2018,6,17,7,0,24.0,143.0,2.5,14.3,153.0,136.44,108.3
2018,6,17,7,15,87.5,175.0,2.45,14.6,217.5,175.16,137.29
2018,6,17,7,30,151.0,207.0,2.4,14.9,282.0,219.81,171.39
2018,6,17,7,45,137.0,228.0,2.35,15.15,301.5,242.66,190.29
2018,6,17,8,0,123.0,249.0,2.3,15.4,321.0,264.27,207.8
2018,6,17,8,15,173.5,271.5,2.25,15.75,381.5,311.79,244.51
2018,6,17,8,30,224.0,294.0,2.2,16.1,442.0,364.15,284.7
2018,6,17,8,45,213.0,317.0,2.15,16.45,465.5,391.21,305.06
2018,6,17,9,0,202.0,340.0,2.1,16.8,489.0,417.25,324.22
2018,6,17,9,15,387.0,292.0,2.05,17.2,596.0,486.84,378.37
2018,6,17,9,30,572.0,244.0,2.0,17.6,703.0,577.5,447.26
2018,6,17,9,45,717.0,186.0,1.95,18.0,785.0,646.38,498.94
2018,6,17,10,0,862.0,128.0,1.9,18.4,867.0,727.75,558.15
2018,6,17,10,15,869.5,128.5,1.9,18.95,894.0,766.09,582.26
2018,6,17,10,30,877.0,129.0,1.9,19.5,921.0,803.11,605.48
2018,6,17,10,45,882.5,129.5,1.85,20.05,941.5,837.0,625.82
2018,6,17,11,0,888.0,130.0,1.8,20.6,962.0,869.11,644.67
2018,6,17,11,15,892.0,129.5,1.85,21.0,975.0,897.07,662.0
2018,6,17,11,30,896.0,129.0,1.9,21.4,988.0,922.89,677.89
2018,6,17,11,45,899.5,128.0,1.95,21.85,995.0,945.53,691.55
2018,6,17,12,0,903.0,127.0,2.0,22.3,1002.0,965.79,703.7
2018,6,17,12,15,904.0,126.0,2.1,22.55,1000.5,981.2,713.88
2018,6,17,12,30,905.0,125.0,2.2,22.8,999.0,993.97,722.46
2018,6,17,12,45,905.0,123.5,2.25,23.1,991.0,1002.54,727.76
2018,6,17,13,0,905.0,122.0,2.3,23.4,983.0,1008.28,731.37
2018,6,17,13,15,903.0,121.0,2.35,23.55,967.5,1009.69,732.76
2018,6,17,13,30,901.0,120.0,2.4,23.7,952.0,1008.19,732.43
2018,6,17,13,45,896.5,118.5,2.5,23.85,929.5,1000.86,728.97
2018,6,17,14,0,892.0,117.0,2.6,24.0,907.0,990.68,723.78
2018,6,17,14,15,885.5,116.0,2.65,24.0,878.0,976.33,715.88
2018,6,17,14,30,879.0,115.0,2.7,24.0,849.0,959.34,706.33
2018,6,17,14,45,870.5,112.5,2.75,24.0,814.0,936.35,692.83
2018,6,17,15,0,862.0,110.0,2.8,24.0,779.0,910.99,677.76
2018,6,17,15,15,850.5,108.0,2.8,24.0,739.0,881.28,659.32
2018,6,17,15,30,839.0,106.0,2.8,24.0,699.0,849.66,639.52
2018,6,17,15,45,824.5,103.0,2.85,23.75,654.5,817.77,620.33
2018,6,17,16,0,810.0,100.0,2.9,23.5,610.0,779.31,596.28
2018,6,17,16,15,791.5,96.5,2.9,23.2,562.5,735.96,568.26
2018,6,17,16,30,773.0,93.0,2.9,22.9,515.0,691.91,539.26
2018,6,17,16,45,748.0,89.0,2.95,22.6,465.5,642.2,505.74
2018,6,17,17,0,723.0,85.0,3.0,22.3,416.0,592.75,470.68
2018,6,17,17,15,689.0,81.0,3.05,21.75,366.0,540.52,432.09
2018,6,17,17,30,655.0,77.0,3.1,21.2,316.0,487.66,391.73
2018,6,17,17,45,607.5,71.5,3.15,20.65,267.0,427.52,344.2
2018,6,17,18,0,560.0,66.0,3.2,20.1,218.0,370.66,297.59
2018,6,17,18,15,492.0,58.5,3.1,19.3,172.0,305.75,243.17
2018,6,17,18,30,424.0,51.0,3.0,18.5,126.0,246.54,192.03
2018,6,17,18,45,325.0,41.0,2.95,17.7,88.0,179.46,134.1
2018,6,17,19,0,226.0,31.0,2.9,16.9,50.0,121.97,77.24
2018,6,17,19,15,126.0,18.0,2.9,16.3,27.5,51.32,0.0
2018,6,17,19,30,26.0,5.0,2.9,15.7,5.0,10.72,0.0
2018,6,17,19,45,13.0,2.5,2.95,15.15,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,18,4,45,22.5,4.5,1.55,12.05,5.0,0.0,0.0
2018,6,18,5,0,45.0,9.0,1.7,12.4,10.0,8.85,0.0
2018,6,18,5,15,30.5,10.5,1.8,12.9,12.0,9.08,0.69
2018,6,18,5,30,16.0,12.0,1.9,13.4,14.0,11.38,4.18
2018,6,18,5,45,8.0,17.0,2.0,13.95,18.0,16.53,8.98
2018,6,18,6,0,0.0,22.0,2.1,14.5,22.0,21.22,13.31
2018,6,18,6,15,0.0,26.0,2.05,14.95,26.0,25.09,15.8
2018,6,18,6,30,0.0,30.0,2.0,15.4,30.0,28.95,19.09
2018,6,18,6,45,0.0,47.0,1.95,15.9,47.0,45.4,32.95
2018,6,18,7,0,0.0,64.0,1.9,16.4,64.0,61.86,46.6
2018,6,18,7,15,1.5,99.0,1.85,17.0,99.5,95.21,73.94
2018,6,18,7,30,3.0,134.0,1.8,17.6,135.0,127.92,100.16
2018,6,18,7,45,53.5,182.5,1.8,18.15,213.0,183.61,143.18
2018,6,18,8,0,104.0,231.0,1.8,18.7,291.0,242.56,188.37
2018,6,18,8,15,357.5,202.0,1.85,19.35,434.5,317.36,244.02
2018,6,18,8,30,611.0,173.0,1.9,20.0,578.0,423.11,324.34
2018,6,18,8,45,726.0,141.5,1.95,20.6,653.5,481.42,369.44
2018,6,18,9,0,841.0,110.0,2.0,21.2,729.0,554.75,425.25
2018,6,18,9,15,848.0,114.0,2.1,21.7,766.0,599.83,459.13
2018,6,18,9,30,855.0,118.0,2.2,22.2,803.0,644.27,491.86
2018,6,18,9,45,859.0,122.0,2.3,22.7,834.5,685.88,521.79
2018,6,18,10,0,863.0,126.0,2.4,23.2,866.0,726.26,549.83
2018,6,18,10,15,870.0,126.5,2.5,23.6,892.5,764.28,574.89
2018,6,18,10,30,877.0,127.0,2.6,24.0,919.0,800.93,598.8
2018,6,18,10,45,882.0,128.0,2.7,24.4,939.5,834.9,620.72
2018,6,18,11,0,887.0,129.0,2.8,24.8,960.0,867.06,641.3
2018,6,18,11,15,774.5,207.0,2.9,25.15,940.0,869.85,642.31
2018,6,18,11,30,662.0,285.0,3.0,25.5,920.0,866.43,637.93
2018,6,18,11,45,576.5,341.5,3.1,25.8,897.0,861.48,631.65
2018,6,18,12,0,491.0,398.0,3.2,26.1,874.0,850.95,621.56
2018,6,18,12,15,537.5,369.0,3.3,26.25,889.0,878.81,642.17
2018,6,18,12,30,584.0,340.0,3.4,26.4,904.0,905.67,661.81
2018,6,18,12,45,525.0,367.0,3.5,26.5,870.5,884.63,646.34
2018,6,18,13,0,466.0,394.0,3.6,26.6,837.0,861.15,629.48
2018,6,18,13,15,534.5,346.5,3.65,26.55,846.5,885.74,649.47
2018,6,18,13,30,603.0,299.0,3.7,26.5,856.0,908.25,667.78
2018,6,18,13,45,738.5,213.5,3.8,26.4,879.0,954.35,702.16
2018,6,18,14,0,874.0,128.0,3.9,26.3,902.0,984.82,723.67
2018,6,18,14,15,880.0,118.5,3.9,26.05,876.0,973.87,717.79
2018,6,18,14,30,886.0,109.0,3.9,25.8,850.0,959.83,710.23
2018,6,18,14,45,878.0,107.5,3.9,25.6,815.5,938.25,697.55
2018,6,18,15,0,870.0,106.0,3.9,25.4,781.0,914.28,683.3
2018,6,18,15,15,859.0,103.5,3.9,25.4,741.0,884.29,664.38
2018,6,18,15,30,848.0,101.0,3.9,25.4,701.0,852.34,644.06
2018,6,18,15,45,834.5,98.0,3.85,24.75,657.0,815.95,621.88
2018,6,18,16,0,821.0,95.0,3.8,24.1,613.0,783.0,601.86
2018,6,18,16,15,803.5,92.0,3.75,23.65,566.0,740.67,574.35
2018,6,18,16,30,786.0,89.0,3.7,23.2,519.0,697.53,545.87
2018,6,18,16,45,762.5,85.0,3.7,22.75,469.5,648.43,512.59
2018,6,18,17,0,739.0,81.0,3.7,22.3,420.0,599.46,477.99
2018,6,18,17,15,706.5,77.0,3.55,21.65,370.0,545.17,437.33
2018,6,18,17,30,674.0,73.0,3.4,21.0,320.0,494.6,398.23
2018,6,18,17,45,629.0,67.5,3.3,20.4,270.5,435.01,350.8
2018,6,18,18,0,584.0,62.0,3.2,19.8,221.0,378.49,304.24
2018,6,18,18,15,518.0,55.5,3.0,19.05,175.0,314.59,250.37
2018,6,18,18,30,452.0,49.0,2.8,18.3,129.0,256.19,199.62
2018,6,18,18,45,352.5,39.5,2.6,17.6,90.5,188.19,140.69
2018,6,18,19,0,253.0,30.0,2.4,16.9,52.0,129.16,82.41
2018,6,18,19,15,142.0,17.5,2.35,16.45,28.5,55.21,0.0
2018,6,18,19,30,31.0,5.0,2.3,16.0,5.0,11.86,0.0
2018,6,18,19,45,15.5,2.5,2.3,15.55,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,19,4,45,32.5,5.0,2.35,12.55,6.0,0.0,0.0
2018,6,19,5,0,65.0,10.0,2.4,12.7,12.0,9.83,0.0
2018,6,19,5,15,32.5,12.0,2.45,13.0,13.0,10.35,1.5
2018,6,19,5,30,0.0,14.0,2.5,13.3,14.0,13.5,5.99
2018,6,19,5,45,147.0,27.0,2.5,13.6,58.5,19.4,11.53
2018,6,19,6,0,294.0,40.0,2.5,13.9,103.0,26.16,17.75
2018,6,19,6,15,147.0,41.5,2.5,14.25,73.0,31.7,19.63
2018,6,19,6,30,0.0,43.0,2.5,14.6,43.0,41.52,29.87
2018,6,19,6,45,0.0,57.0,2.5,14.9,57.0,55.08,41.28
2018,6,19,7,0,0.0,71.0,2.5,15.2,71.0,68.64,52.53
2018,6,19,7,15,0.0,98.0,2.45,15.7,98.0,93.98,73.37
2018,6,19,7,30,0.0,125.0,2.4,16.2,125.0,119.02,93.58
2018,6,19,7,45,3.0,150.5,2.4,16.65,152.0,143.64,113.04
2018,6,19,8,0,6.0,176.0,2.4,17.1,179.0,168.6,132.53
2018,6,19,8,15,10.5,196.5,2.35,17.8,203.0,190.03,148.79
2018,6,19,8,30,15.0,217.0,2.3,18.5,227.0,211.96,165.24
2018,6,19,8,45,26.5,252.0,2.3,19.2,271.0,246.67,191.48
2018,6,19,9,0,38.0,287.0,2.3,19.9,315.0,286.5,221.24
2018,6,19,9,15,79.0,315.5,2.35,20.55,377.5,339.02,260.69
2018,6,19,9,30,120.0,344.0,2.4,21.2,440.0,391.7,299.73
2018,6,19,9,45,429.5,258.5,2.4,21.85,623.0,521.46,400.56
2018,6,19,10,0,739.0,173.0,2.4,22.5,806.0,680.37,518.51
2018,6,19,10,15,836.0,134.5,2.45,23.0,872.0,746.0,563.63
2018,6,19,10,30,933.0,96.0,2.5,23.5,938.0,815.24,609.24
2018,6,19,10,45,937.0,97.0,2.55,24.0,958.5,850.06,630.78
2018,6,19,11,0,941.0,98.0,2.6,24.5,979.0,882.87,651.07
2018,6,19,11,15,944.5,98.0,2.7,24.8,993.0,912.15,669.8
2018,6,19,11,30,948.0,98.0,2.8,25.1,1007.0,939.13,687.0
2018,6,19,11,45,949.0,98.5,2.85,25.35,1013.0,961.89,701.17
2018,6,19,12,0,950.0,99.0,2.9,25.6,1019.0,982.03,713.68
2018,6,19,12,15,946.0,102.0,2.95,25.75,1017.0,997.21,723.32
2018,6,19,12,30,942.0,105.0,3.0,25.9,1015.0,1009.52,731.23
2018,6,19,12,45,936.0,107.5,3.1,26.05,1005.0,1016.51,736.23
2018,6,19,13,0,930.0,110.0,3.2,26.2,995.0,1020.54,739.47
2018,6,19,13,15,927.0,109.5,3.25,26.2,979.0,1021.52,740.9
2018,6,19,13,30,924.0,109.0,3.3,26.2,963.0,1019.53,740.55
2018,6,19,13,45,920.0,107.5,3.35,26.25,940.5,1012.59,736.96
2018,6,19,14,0,916.0,106.0,3.4,26.3,918.0,1002.72,731.6
2018,6,19,14,15,909.5,105.0,3.45,26.1,888.5,988.12,723.96
2018,6,19,14,30,903.0,104.0,3.5,25.9,859.0,970.81,714.6
2018,6,19,14,45,894.0,103.0,3.55,25.75,824.0,948.57,701.84
2018,6,19,15,0,885.0,102.0,3.6,25.6,789.0,923.93,687.47
2018,6,19,15,15,874.0,99.5,3.6,25.6,748.5,893.62,668.52
2018,6,19,15,30,863.0,97.0,3.6,25.6,708.0,861.3,648.13
2018,6,19,15,45,849.5,94.5,3.6,24.9,664.0,825.06,626.61
2018,6,19,16,0,836.0,92.0,3.6,24.2,620.0,787.33,603.72
2018,6,19,16,15,818.5,89.0,3.6,23.6,572.5,749.38,580.06
2018,6,19,16,30,801.0,86.0,3.6,23.0,525.0,705.75,551.84
2018,6,19,16,45,777.0,83.0,3.6,22.4,475.5,656.91,519.18
2018,6,19,17,0,753.0,80.0,3.6,21.8,426.0,608.2,485.29
2018,6,19,17,15,721.5,76.0,3.55,20.95,375.5,553.98,445.32
2018,6,19,17,30,690.0,72.0,3.5,20.1,325.0,503.31,406.62
2018,6,19,17,45,645.5,66.5,3.45,19.25,275.0,443.28,359.15
2018,6,19,18,0,601.0,61.0,3.4,18.4,225.0,386.28,312.34
2018,6,19,18,15,536.0,54.5,3.3,17.6,178.5,322.04,257.97
2018,6,19,18,30,471.0,48.0,3.2,16.8,132.0,263.23,206.57
2018,6,19,18,45,372.5,39.0,3.1,16.0,93.0,195.22,147.13
2018,6,19,19,0,274.0,30.0,3.0,15.2,54.0,136.26,88.31
2018,6,19,19,15,154.5,18.0,3.0,14.75,30.0,59.17,0.0
2018,6,19,19,30,35.0,6.0,3.0,14.3,6.0,13.76,0.0
2018,6,19,19,45,17.5,3.0,3.0,13.9,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,20,4,45,55.5,6.5,2.55,11.0,8.5,0.0,0.0
2018,6,20,5,0,111.0,13.0,2.7,11.2,17.0,12.78,0.0
2018,6,20,5,15,205.0,22.0,2.75,11.7,42.0,16.8,5.91
2018,6,20,5,30,299.0,31.0,2.8,12.2,67.0,22.81,14.08
2018,6,20,5,45,348.0,35.5,2.9,12.7,96.0,24.54,16.13
2018,6,20,6,0,397.0,40.0,3.0,13.2,125.0,26.26,17.89
2018,6,20,6,15,198.5,42.5,3.0,13.65,85.0,33.18,20.38
2018,6,20,6,30,0.0,45.0,3.0,14.1,45.0,43.46,31.57
2018,6,20,6,45,0.0,60.0,3.0,14.6,60.0,57.98,43.79
2018,6,20,7,0,0.0,75.0,3.0,15.1,75.0,72.52,55.81
2018,6,20,7,15,1.5,104.5,3.0,15.65,105.0,100.2,78.51
2018,6,20,7,30,3.0,134.0,3.0,16.2,135.0,127.9,100.82
2018,6,20,7,45,11.5,169.5,3.0,16.75,176.0,163.23,128.78
2018,6,20,8,0,20.0,205.0,3.0,17.3,217.0,199.43,157.03
2018,6,20,8,15,32.0,233.0,3.05,17.85,253.5,226.59,177.74
2018,6,20,8,30,44.0,261.0,3.1,18.4,290.0,259.4,202.75
2018,6,20,8,45,76.5,290.0,3.1,18.95,344.5,304.5,237.06
2018,6,20,9,0,109.0,319.0,3.1,19.5,399.0,348.68,270.34
2018,6,20,9,15,276.5,296.0,3.1,20.0,514.0,428.84,332.61
2018,6,20,9,30,444.0,273.0,3.1,20.5,629.0,523.53,404.96
2018,6,20,9,45,671.5,196.0,3.15,21.0,759.0,624.12,482.1
2018,6,20,10,0,899.0,119.0,3.2,21.5,889.0,744.37,570.76
2018,6,20,10,15,914.5,116.0,3.25,21.85,920.5,786.79,598.48
2018,6,20,10,30,930.0,113.0,3.3,22.2,952.0,828.31,625.81
2018,6,20,10,45,935.0,113.5,3.35,22.55,973.0,863.49,648.52
2018,6,20,11,0,940.0,114.0,3.4,22.9,994.0,896.74,669.79
2018,6,20,11,15,944.0,113.5,3.55,23.05,1008.0,926.09,689.47
2018,6,20,11,30,948.0,113.0,3.7,23.2,1022.0,953.16,707.63
2018,6,20,11,45,950.0,113.0,3.8,23.35,1028.5,976.5,723.02
2018,6,20,12,0,952.0,113.0,3.9,23.5,1035.0,997.26,736.75
2018,6,20,12,15,952.5,112.5,4.0,23.45,1034.0,1013.45,748.1
2018,6,20,12,30,953.0,112.0,4.1,23.4,1033.0,1026.83,757.73
2018,6,20,12,45,952.5,111.0,4.2,23.35,1024.5,1035.86,764.6
2018,6,20,13,0,952.0,110.0,4.3,23.3,1016.0,1041.92,769.65
2018,6,20,13,15,949.5,108.5,4.35,23.1,999.5,1042.49,771.33
2018,6,20,13,30,947.0,107.0,4.4,22.9,983.0,1040.0,771.15
2018,6,20,13,45,943.5,105.5,4.45,22.7,960.0,1033.5,768.41
2018,6,20,14,0,940.0,104.0,4.5,22.5,937.0,1023.99,763.84
2018,6,20,14,15,934.0,102.5,4.5,22.2,907.5,1009.15,755.78
2018,6,20,14,30,928.0,101.0,4.5,21.9,878.0,991.49,745.9
2018,6,20,14,45,920.0,99.5,4.5,21.65,842.5,969.27,732.8
2018,6,20,15,0,912.0,98.0,4.5,21.4,807.0,944.53,717.99
2018,6,20,15,15,901.5,96.0,4.5,21.4,766.0,914.64,698.87
2018,6,20,15,30,891.0,94.0,4.5,21.4,725.0,882.65,678.23
2018,6,20,15,45,878.0,91.0,4.4,20.75,680.0,845.52,654.82
2018,6,20,16,0,865.0,88.0,4.3,20.1,635.0,806.79,630.19
2018,6,20,16,15,848.5,85.5,4.2,19.65,587.0,764.51,602.2
2018,6,20,16,30,832.0,83.0,4.1,19.2,539.0,725.89,576.51
2018,6,20,16,45,809.5,79.5,4.0,18.7,488.5,676.42,542.38
2018,6,20,17,0,787.0,76.0,3.9,18.2,438.0,626.92,507.36
2018,6,20,17,15,756.0,72.0,3.8,17.6,386.5,571.69,465.53
2018,6,20,17,30,725.0,68.0,3.7,17.0,335.0,517.62,423.29
2018,6,20,17,45,682.0,63.0,3.6,16.4,284.0,457.29,374.58
2018,6,20,18,0,639.0,58.0,3.5,15.8,233.0,402.22,328.34
2018,6,20,18,15,575.0,52.0,3.35,15.25,185.5,337.3,272.53
2018,6,20,18,30,511.0,46.0,3.2,14.7,138.0,277.74,219.63
2018,6,20,18,45,411.0,38.0,3.05,14.15,97.5,208.42,158.27
2018,6,20,19,0,311.0,30.0,2.9,13.6,57.0,148.41,97.48
2018,6,20,19,15,177.0,18.0,2.9,13.25,31.5,65.34,0.0
2018,6,20,19,30,43.0,6.0,2.9,12.9,6.0,15.59,0.0
2018,6,20,19,45,21.5,3.0,2.85,12.6,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,21,4,45,69.0,8.0,2.85,11.1,10.0,0.0,0.0
2018,6,21,5,0,138.0,16.0,3.0,11.3,20.0,15.73,0.0
2018,6,21,5,15,272.0,26.0,3.05,11.7,52.5,20.8,8.49
2018,6,21,5,30,406.0,36.0,3.1,12.1,85.0,27.59,18.18
2018,6,21,5,45,446.5,40.5,3.2,12.45,117.0,28.92,20.02
2018,6,21,6,0,487.0,45.0,3.3,12.8,149.0,30.36,21.58
2018,6,21,6,15,243.5,49.0,3.25,13.3,101.0,38.53,24.55
2018,6,21,6,30,0.0,53.0,3.2,13.8,53.0,51.2,38.21
2018,6,21,6,45,0.0,67.5,3.2,14.25,67.5,65.25,50.0
2018,6,21,7,0,0.0,82.0,3.2,14.7,82.0,78.96,61.32
2018,6,21,7,15,2.0,114.5,3.2,15.3,115.5,109.31,86.18
2018,6,21,7,30,4.0,147.0,3.2,15.9,149.0,139.74,110.64
2018,6,21,7,45,14.0,177.5,3.15,16.45,185.5,171.06,135.23
2018,6,21,8,0,24.0,208.0,3.1,17.0,222.0,203.46,160.39
2018,6,21,8,15,90.5,239.0,3.1,17.6,298.0,255.04,199.99
2018,6,21,8,30,157.0,270.0,3.1,18.2,374.0,313.28,244.74
2018,6,21,8,45,476.0,201.5,3.05,18.75,545.5,411.42,321.26
2018,6,21,9,0,795.0,133.0,3.0,19.3,717.0,546.13,425.05
2018,6,21,9,15,865.5,112.0,3.0,19.9,778.5,606.74,470.85
2018,6,21,9,30,936.0,91.0,3.0,20.5,840.0,668.87,517.22
2018,6,21,9,45,944.5,91.5,2.95,21.05,874.0,713.48,549.02
2018,6,21,10,0,953.0,92.0,2.9,21.6,908.0,757.04,577.41
2018,6,21,10,15,958.5,93.0,2.85,22.15,935.5,797.6,603.08
2018,6,21,10,30,964.0,94.0,2.8,22.7,963.0,836.49,627.21
2018,6,21,10,45,968.0,94.0,2.8,23.2,983.5,871.42,648.76
2018,6,21,11,0,972.0,94.0,2.8,23.7,1004.0,904.25,668.71
2018,6,21,11,15,974.5,95.0,2.8,24.05,1018.0,934.51,687.17
2018,6,21,11,30,977.0,96.0,2.8,24.4,1032.0,962.34,703.94
2018,6,21,11,45,978.5,96.0,2.85,24.8,1038.5,985.77,718.05
2018,6,21,12,0,980.0,96.0,2.9,25.2,1045.0,1006.5,730.46
2018,6,21,12,15,975.5,99.5,3.0,25.35,1043.0,1022.23,740.84
2018,6,21,12,30,971.0,103.0,3.1,25.5,1041.0,1035.0,749.44
2018,6,21,12,45,963.5,106.5,3.2,25.7,1030.5,1041.89,754.22
2018,6,21,13,0,956.0,110.0,3.3,25.9,1020.0,1045.73,757.18
2018,6,21,13,15,953.0,109.5,3.4,25.95,1004.0,1046.89,758.99
2018,6,21,13,30,950.0,109.0,3.5,26.0,988.0,1044.99,758.95
2018,6,21,13,45,946.5,107.5,3.55,26.05,965.0,1038.55,755.69
2018,6,21,14,0,943.0,106.0,3.6,26.1,942.0,1029.09,750.62
2018,6,21,14,15,937.5,104.5,3.6,25.95,912.5,1014.76,742.7
2018,6,21,14,30,932.0,103.0,3.6,25.8,883.0,997.59,733.02
2018,6,21,14,45,924.5,101.0,3.65,25.65,847.5,975.29,720.33
2018,6,21,15,0,917.0,99.0,3.7,25.5,812.0,950.44,705.94
2018,6,21,15,15,906.5,97.0,3.7,25.5,771.0,920.48,687.35
2018,6,21,15,30,896.0,95.0,3.7,25.5,730.0,888.42,667.28
2018,6,21,15,45,883.0,92.5,3.6,24.95,685.0,851.75,644.78
2018,6,21,16,0,870.0,90.0,3.5,24.4,640.0,813.48,620.94
2018,6,21,16,15,852.5,87.0,3.4,24.0,591.5,769.73,592.57
2018,6,21,16,30,835.0,84.0,3.3,23.6,543.0,729.69,566.48
2018,6,21,16,45,812.5,81.0,3.25,23.25,492.5,680.71,533.52
2018,6,21,17,0,790.0,78.0,3.2,22.9,442.0,631.68,499.64
2018,6,21,17,15,758.5,74.0,3.1,22.2,390.0,576.0,458.77
2018,6,21,17,30,727.0,70.0,3.0,21.5,338.0,521.51,417.46
2018,6,21,17,45,682.5,65.0,2.9,20.8,286.5,460.23,369.36
2018,6,21,18,0,638.0,60.0,2.8,20.1,235.0,404.51,323.83
2018,6,21,18,15,571.0,54.0,2.5,19.15,187.0,338.2,268.36
2018,6,21,18,30,504.0,48.0,2.2,18.2,139.0,277.46,215.87
2018,6,21,18,45,399.0,39.5,1.85,17.2,98.0,205.93,154.21
2018,6,21,19,0,294.0,31.0,1.5,16.2,57.0,144.15,93.94
2018,6,21,19,15,166.0,18.5,1.5,15.75,31.5,62.98,0.0
2018,6,21,19,30,38.0,6.0,1.5,15.3,6.0,14.48,0.0
2018,6,21,19,45,19.0,3.0,1.5,14.8,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,22,4,45,51.5,7.0,1.6,11.55,8.5,0.0,0.0
2018,6,22,5,0,103.0,14.0,1.7,12.0,17.0,13.76,0.0
2018,6,22,5,15,235.5,26.0,1.85,12.65,49.5,20.84,8.3
2018,6,22,5,30,368.0,38.0,2.0,13.3,82.0,29.59,19.79
2018,6,22,5,45,456.0,46.0,2.1,13.95,126.0,33.95,24.31
