Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,20,45,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,12,4,45,20.0,3.5,1.75,14.1,3.5,0.0,0.0
2018,7,12,5,0,40.0,7.0,1.9,14.3,7.0,6.88,0.0
2018,7,12,5,15,141.5,19.5,2.0,14.85,31.0,15.43,0.0
2018,7,12,5,30,243.0,32.0,2.1,15.4,55.0,24.83,14.2
2018,7,12,5,45,333.5,42.5,2.15,15.95,93.5,32.51,22.48
2018,7,12,6,0,424.0,53.0,2.2,16.5,132.0,38.97,28.62
2018,7,12,6,15,248.0,64.0,2.25,17.25,113.5,45.86,34.89
2018,7,12,6,30,72.0,75.0,2.3,18.0,95.0,67.58,49.61
2018,7,12,6,45,45.5,101.5,2.35,18.75,115.0,95.64,72.58
2018,7,12,7,0,19.0,128.0,2.4,19.5,135.0,121.3,94.16
2018,7,12,7,15,182.5,142.5,2.4,20.2,227.0,152.85,112.54
2018,7,12,7,30,346.0,157.0,2.4,20.9,319.0,208.12,151.3
2018,7,12,7,45,533.5,132.0,2.4,21.6,414.0,256.48,185.74
2018,7,12,8,0,721.0,107.0,2.4,22.3,509.0,322.95,236.38
2018,7,12,8,15,656.5,137.5,2.45,23.05,528.0,361.49,270.04
2018,7,12,8,30,592.0,168.0,2.5,23.8,547.0,393.94,297.4
2018,7,12,8,45,477.5,229.0,2.55,24.5,548.5,424.05,321.18
2018,7,12,9,0,363.0,290.0,2.6,25.2,550.0,446.19,337.11
2018,7,12,9,15,375.5,305.0,2.65,25.75,587.0,484.82,365.32
2018,7,12,9,30,388.0,320.0,2.7,26.3,624.0,524.19,393.42
2018,7,12,9,45,382.0,338.0,2.7,26.8,648.0,554.95,414.54
2018,7,12,10,0,376.0,356.0,2.7,27.3,672.0,584.8,434.59
2018,7,12,10,15,416.0,354.5,2.75,27.7,715.0,626.87,464.24
2018,7,12,10,30,456.0,353.0,2.8,28.1,758.0,673.77,496.73
2018,7,12,10,45,498.0,337.5,2.8,28.45,789.5,711.15,522.49
2018,7,12,11,0,540.0,322.0,2.8,28.8,821.0,749.84,548.9
2018,7,12,11,15,615.5,282.5,2.85,29.15,860.0,794.09,580.14
2018,7,12,11,30,691.0,243.0,2.9,29.5,899.0,841.61,613.15
2018,7,12,11,45,598.5,301.0,2.95,29.85,872.0,832.53,603.37
2018,7,12,12,0,506.0,359.0,3.0,30.2,845.0,820.05,591.6
2018,7,12,12,15,632.5,275.0,3.1,30.45,882.5,868.37,628.05
2018,7,12,12,30,759.0,191.0,3.2,30.7,920.0,915.03,659.4
2018,7,12,12,45,753.0,195.5,3.25,30.95,913.5,924.2,664.81
2018,7,12,13,0,747.0,200.0,3.3,31.2,907.0,930.92,669.02
2018,7,12,13,15,740.0,200.0,3.3,31.05,891.5,929.73,668.97
2018,7,12,13,30,733.0,200.0,3.3,30.9,876.0,929.69,669.83
2018,7,12,13,45,775.0,169.0,3.3,30.75,868.0,935.82,674.82
2018,7,12,14,0,817.0,138.0,3.3,30.6,860.0,936.21,676.14
2018,7,12,14,15,811.0,135.0,3.25,30.25,832.5,927.46,671.87
2018,7,12,14,30,805.0,132.0,3.2,29.9,805.0,910.68,662.49
2018,7,12,14,45,798.0,129.0,3.15,29.55,772.5,890.53,650.97
2018,7,12,15,0,791.0,126.0,3.1,29.2,740.0,868.08,637.95
2018,7,12,15,15,778.5,123.5,3.1,29.2,701.5,839.09,619.95
2018,7,12,15,30,766.0,121.0,3.1,29.2,663.0,808.31,600.69
2018,7,12,15,45,752.0,117.0,3.0,28.35,621.0,773.02,579.65
2018,7,12,16,0,738.0,113.0,2.9,27.5,579.0,736.38,557.41
2018,7,12,16,15,720.5,108.5,2.95,26.9,534.0,695.31,531.83
2018,7,12,16,30,703.0,104.0,3.0,26.3,489.0,656.05,507.02
2018,7,12,16,45,678.5,99.0,3.0,25.7,441.5,608.36,475.01
2018,7,12,17,0,654.0,94.0,3.0,25.1,394.0,560.97,441.42
2018,7,12,17,15,620.5,88.5,3.0,24.35,346.0,507.88,402.65
2018,7,12,17,30,587.0,83.0,3.0,23.6,298.0,456.34,363.76
2018,7,12,17,45,500.5,80.5,3.05,22.85,244.0,380.99,304.7
2018,7,12,18,0,414.0,78.0,3.1,22.1,190.0,309.64,247.19
2018,7,12,18,15,232.5,69.5,3.0,21.55,130.0,191.45,150.78
2018,7,12,18,30,51.0,61.0,2.9,21.0,70.0,87.53,65.63
2018,7,12,18,45,30.5,43.0,2.8,20.4,48.0,58.47,40.95
2018,7,12,19,0,10.0,25.0,2.7,19.8,26.0,30.11,15.14
2018,7,12,19,15,8.5,14.0,2.6,19.55,14.5,16.04,0.0
2018,7,12,19,30,7.0,3.0,2.5,19.3,3.0,2.95,0.0
2018,7,12,19,45,3.5,1.5,2.45,19.0,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.35,18.65,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.25,18.55,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.15,18.45,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,2.05,18.35,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.95,18.2,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.9,18.05,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.95,17.75,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.05,17.6,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.15,17.35,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.25,17.1,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,13,4,45,0.0,1.0,2.3,15.85,1.0,0.0,0.0
2018,7,13,5,0,0.0,2.0,2.3,15.9,2.0,1.97,0.0
2018,7,13,5,15,0.5,12.5,2.3,16.3,12.5,12.06,0.0
2018,7,13,5,30,1.0,23.0,2.3,16.7,23.0,22.21,11.85
2018,7,13,5,45,6.5,39.5,2.3,17.1,40.5,37.38,26.5
2018,7,13,6,0,12.0,56.0,2.3,17.5,58.0,52.38,40.14
2018,7,13,6,15,73.5,79.0,2.3,17.95,99.0,66.19,52.54
2018,7,13,6,30,135.0,102.0,2.3,18.4,140.0,89.66,66.6
2018,7,13,6,45,123.0,112.0,2.25,18.85,152.0,105.8,77.96
2018,7,13,7,0,111.0,122.0,2.2,19.3,164.0,120.54,89.62
2018,7,13,7,15,60.5,118.0,2.25,19.9,141.5,119.46,90.54
2018,7,13,7,30,10.0,114.0,2.3,20.5,119.0,110.98,85.28
2018,7,13,7,45,20.5,153.5,2.35,21.1,164.5,150.56,116.37
2018,7,13,8,0,31.0,193.0,2.4,21.7,210.0,186.89,144.35
2018,7,13,8,15,20.5,187.0,2.45,22.3,198.5,184.39,141.89
2018,7,13,8,30,10.0,181.0,2.5,22.9,187.0,176.25,134.98
2018,7,13,8,45,18.5,204.5,2.55,23.5,217.0,202.84,155.04
2018,7,13,9,0,27.0,228.0,2.6,24.1,247.0,226.71,172.74
2018,7,13,9,15,208.0,260.5,2.6,24.65,422.0,351.66,268.6
2018,7,13,9,30,389.0,293.0,2.6,25.2,597.0,497.0,376.43
2018,7,13,9,45,510.5,257.5,2.65,25.75,675.0,561.93,424.23
2018,7,13,10,0,632.0,222.0,2.7,26.3,753.0,633.98,476.89
2018,7,13,10,15,651.0,221.0,2.75,26.8,784.0,672.73,503.64
2018,7,13,10,30,670.0,220.0,2.8,27.3,815.0,711.57,530.19
2018,7,13,10,45,747.0,183.5,2.8,27.8,861.5,763.42,565.93
2018,7,13,11,0,824.0,147.0,2.8,28.3,908.0,816.31,599.66
2018,7,13,11,15,794.0,167.0,2.85,28.65,910.0,835.41,611.07
2018,7,13,11,30,764.0,187.0,2.9,29.0,912.0,850.39,620.01
2018,7,13,11,45,777.5,180.5,3.0,29.4,923.0,875.73,636.04
2018,7,13,12,0,791.0,174.0,3.1,29.8,934.0,899.38,650.85
2018,7,13,12,15,815.0,159.5,3.15,30.0,942.0,923.07,665.89
2018,7,13,12,30,839.0,145.0,3.2,30.2,950.0,940.86,677.12
2018,7,13,12,45,852.0,134.5,3.25,30.35,946.5,953.56,685.29
2018,7,13,13,0,865.0,124.0,3.3,30.5,943.0,963.58,691.87
2018,7,13,13,15,862.5,123.0,3.35,30.55,928.5,965.32,693.49
2018,7,13,13,30,860.0,122.0,3.4,30.6,914.0,964.26,693.48
2018,7,13,13,45,856.0,120.0,3.4,30.65,892.5,957.92,689.85
2018,7,13,14,0,852.0,118.0,3.4,30.7,871.0,948.81,684.57
2018,7,13,14,15,846.0,116.5,3.4,30.6,843.5,935.6,677.13
2018,7,13,14,30,840.0,115.0,3.4,30.5,816.0,919.79,668.1
2018,7,13,14,45,832.0,113.0,3.4,30.4,783.0,899.1,655.91
2018,7,13,15,0,824.0,111.0,3.4,30.3,750.0,876.08,642.21
2018,7,13,15,15,812.5,108.5,3.4,30.3,711.5,847.22,624.32
2018,7,13,15,30,801.0,106.0,3.4,30.3,673.0,821.63,608.62
2018,7,13,15,45,786.5,103.0,3.4,29.8,630.0,786.04,587.17
2018,7,13,16,0,772.0,100.0,3.4,29.3,587.0,749.07,564.52
2018,7,13,16,15,753.5,96.5,3.4,28.85,541.0,707.24,537.97
2018,7,13,16,30,735.0,93.0,3.4,28.4,495.0,664.72,510.48
2018,7,13,16,45,710.5,88.5,3.4,27.95,447.0,616.35,478.16
2018,7,13,17,0,686.0,84.0,3.4,27.5,399.0,570.34,445.84
2018,7,13,17,15,653.0,79.5,3.4,26.75,350.5,517.47,407.43
2018,7,13,17,30,620.0,75.0,3.4,26.0,302.0,466.09,368.86
2018,7,13,17,45,574.5,69.5,3.4,25.25,254.5,408.47,324.02
2018,7,13,18,0,529.0,64.0,3.4,24.5,207.0,353.99,280.04
2018,7,13,18,15,463.5,56.0,3.35,23.65,162.5,290.91,227.9
2018,7,13,18,30,398.0,48.0,3.3,22.8,118.0,233.41,178.91
2018,7,13,18,45,304.5,38.0,3.25,21.95,81.5,169.5,124.25
2018,7,13,19,0,211.0,28.0,3.2,21.1,45.0,112.8,67.22
2018,7,13,19,15,117.0,16.0,3.2,20.55,24.5,46.95,0.0
2018,7,13,19,30,23.0,4.0,3.2,20.0,4.0,0.0,0.0
2018,7,13,19,45,11.5,2.0,3.15,19.5,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.05,18.15,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.0,17.75,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.95,17.45,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.9,17.15,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.75,16.6,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,14,4,45,16.0,2.5,2.65,14.9,2.5,0.0,0.0
2018,7,14,5,0,32.0,5.0,2.7,15.0,5.0,4.91,0.0
2018,7,14,5,15,140.0,17.5,2.75,15.4,28.5,17.2,0.0
2018,7,14,5,30,248.0,30.0,2.8,15.8,52.0,23.86,12.98
2018,7,14,5,45,341.0,39.5,2.85,16.25,90.0,29.89,20.12
2018,7,14,6,0,434.0,49.0,2.9,16.7,128.0,35.56,25.56
2018,7,14,6,15,371.0,56.0,2.85,17.2,138.5,38.56,28.45
2018,7,14,6,30,308.0,63.0,2.8,17.7,149.0,54.89,34.38
2018,7,14,6,45,158.0,93.5,2.8,18.25,138.0,89.1,63.1
2018,7,14,7,0,8.0,124.0,2.8,18.8,127.0,116.33,90.88
2018,7,14,7,15,31.0,154.0,2.8,19.45,168.0,143.72,111.73
2018,7,14,7,30,54.0,184.0,2.8,20.1,209.0,177.1,137.23
2018,7,14,7,45,157.5,198.0,2.8,20.8,283.0,217.65,166.04
2018,7,14,8,0,261.0,212.0,2.8,21.5,357.0,267.85,203.38
2018,7,14,8,15,486.0,166.5,2.85,22.15,465.5,322.56,243.71
2018,7,14,8,30,711.0,121.0,2.9,22.8,574.0,400.28,303.47
2018,7,14,8,45,770.0,109.0,2.95,23.45,631.5,454.35,346.34
2018,7,14,9,0,829.0,97.0,3.0,24.1,689.0,513.56,392.3
2018,7,14,9,15,840.0,99.0,3.05,24.65,727.5,559.16,427.24
2018,7,14,9,30,851.0,101.0,3.1,25.2,766.0,604.5,461.09
2018,7,14,9,45,859.5,102.5,3.15,25.7,799.5,647.34,492.34
2018,7,14,10,0,868.0,104.0,3.2,26.2,833.0,689.31,522.19
2018,7,14,10,15,874.5,105.5,3.3,26.6,860.5,728.81,548.45
2018,7,14,10,30,881.0,107.0,3.4,27.0,888.0,766.93,573.52
2018,7,14,10,45,879.0,111.5,3.5,27.4,907.0,799.62,594.66
2018,7,14,11,0,877.0,116.0,3.6,27.8,926.0,830.1,614.21
2018,7,14,11,15,769.0,188.5,3.7,27.9,906.5,833.77,616.3
2018,7,14,11,30,661.0,261.0,3.8,28.0,887.0,831.17,613.36
2018,7,14,11,45,633.0,277.0,3.9,28.1,880.5,839.56,618.51
2018,7,14,12,0,605.0,293.0,4.0,28.2,874.0,845.22,621.7
2018,7,14,12,15,712.5,227.5,4.05,28.05,911.0,895.62,658.45
2018,7,14,12,30,820.0,162.0,4.1,27.9,948.0,942.99,690.43
2018,7,14,12,45,826.5,153.5,4.2,27.75,940.5,947.08,693.91
2018,7,14,13,0,833.0,145.0,4.3,27.6,933.0,952.92,698.98
2018,7,14,13,15,861.5,127.0,4.3,27.45,930.5,967.79,709.63
2018,7,14,13,30,890.0,109.0,4.3,27.3,928.0,979.52,718.24
2018,7,14,13,45,854.0,127.0,4.35,27.1,897.5,962.63,708.38
2018,7,14,14,0,818.0,145.0,4.4,26.9,867.0,949.05,700.97
2018,7,14,14,15,830.0,131.5,4.4,26.6,844.0,935.49,693.62
2018,7,14,14,30,842.0,118.0,4.4,26.3,821.0,924.36,687.98
2018,7,14,14,45,847.5,109.0,4.4,26.0,791.0,908.73,679.34
2018,7,14,15,0,853.0,100.0,4.4,25.7,761.0,890.11,668.72
2018,7,14,15,15,841.5,98.0,4.4,25.7,722.0,861.1,650.15
2018,7,14,15,30,830.0,96.0,4.4,25.7,683.0,830.13,630.22
2018,7,14,15,45,816.5,93.5,4.35,24.65,640.0,795.16,609.67
2018,7,14,16,0,803.0,91.0,4.3,23.6,597.0,763.55,591.2
2018,7,14,16,15,785.0,88.5,4.3,22.85,551.0,722.25,564.84
2018,7,14,16,30,767.0,86.0,4.3,22.1,505.0,680.17,537.43
2018,7,14,16,45,743.5,82.5,4.25,21.4,456.5,632.48,504.97
2018,7,14,17,0,720.0,79.0,4.2,20.7,408.0,584.9,471.19
2018,7,14,17,15,688.5,74.0,4.1,20.15,358.5,530.9,430.15
2018,7,14,17,30,657.0,69.0,4.0,19.6,309.0,480.3,390.47
2018,7,14,17,45,613.0,64.0,3.9,19.05,260.5,422.53,343.78
2018,7,14,18,0,569.0,59.0,3.8,18.5,212.0,367.76,297.96
2018,7,14,18,15,504.5,52.5,3.75,18.15,167.0,305.16,244.25
2018,7,14,18,30,440.0,46.0,3.7,17.8,122.0,248.0,193.76
2018,7,14,18,45,343.5,36.5,3.6,17.4,84.5,181.71,135.44
2018,7,14,19,0,247.0,27.0,3.5,17.0,47.0,122.67,73.22
2018,7,14,19,15,138.5,15.5,3.5,16.75,25.5,52.07,0.0
2018,7,14,19,30,30.0,4.0,3.5,16.5,4.0,0.0,0.0
2018,7,14,19,45,15.0,2.0,3.5,16.25,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,15,4,45,16.0,2.0,2.5,13.4,2.0,0.0,0.0
2018,7,15,5,0,32.0,4.0,2.6,13.5,4.0,3.93,0.0
2018,7,15,5,15,144.0,15.0,2.7,13.95,26.0,14.74,0.0
2018,7,15,5,30,256.0,26.0,2.8,14.4,48.0,20.03,9.87
2018,7,15,5,45,373.0,35.0,2.85,14.8,90.5,25.82,16.7
2018,7,15,6,0,490.0,44.0,2.9,15.2,133.0,31.24,21.92
2018,7,15,6,15,286.0,45.5,2.9,15.75,101.5,32.13,22.93
2018,7,15,6,30,82.0,47.0,2.9,16.3,70.0,40.78,27.4
2018,7,15,6,45,41.0,62.0,2.95,16.8,73.5,61.82,45.12
2018,7,15,7,0,0.0,77.0,3.0,17.3,77.0,74.14,56.77
2018,7,15,7,15,5.5,114.5,3.0,17.95,117.0,109.32,85.32
2018,7,15,7,30,11.0,152.0,3.0,18.6,157.0,144.82,113.56
2018,7,15,7,45,64.5,192.0,3.0,19.25,227.0,191.43,148.85
2018,7,15,8,0,118.0,232.0,3.0,19.9,297.0,242.71,187.84
2018,7,15,8,15,368.0,197.0,3.0,20.55,426.0,304.31,232.59
2018,7,15,8,30,618.0,162.0,3.0,21.2,555.0,396.47,302.83
2018,7,15,8,45,749.5,125.5,3.0,21.8,636.0,458.49,351.47
2018,7,15,9,0,881.0,89.0,3.0,22.4,717.0,531.66,408.23
2018,7,15,9,15,896.5,89.5,3.05,22.95,759.0,580.71,445.91
2018,7,15,9,30,912.0,90.0,3.1,23.5,801.0,629.81,482.69
2018,7,15,9,45,914.5,94.0,3.15,24.05,834.0,673.61,514.55
2018,7,15,10,0,917.0,98.0,3.2,24.6,867.0,716.0,544.22
2018,7,15,10,15,924.5,99.0,3.25,25.05,896.5,757.61,571.58
2018,7,15,10,30,932.0,100.0,3.3,25.5,926.0,797.82,597.64
2018,7,15,10,45,937.5,100.0,3.35,25.9,948.0,833.92,620.75
2018,7,15,11,0,943.0,100.0,3.4,26.3,970.0,868.11,642.39
2018,7,15,11,15,946.5,100.5,3.55,26.5,985.0,899.02,662.8
2018,7,15,11,30,950.0,101.0,3.7,26.7,1000.0,927.63,681.65
2018,7,15,11,45,952.5,100.5,3.8,26.85,1008.0,951.95,697.51
2018,7,15,12,0,955.0,100.0,3.9,27.0,1016.0,973.67,711.71
2018,7,15,12,15,954.5,101.0,4.0,26.95,1016.0,991.37,723.9
2018,7,15,12,30,954.0,102.0,4.1,26.9,1016.0,1006.22,734.34
2018,7,15,12,45,951.5,102.5,4.15,26.85,1008.0,1015.75,741.1
2018,7,15,13,0,949.0,103.0,4.2,26.8,1000.0,1022.26,746.04
2018,7,15,13,15,946.0,102.0,4.3,26.6,984.0,1023.71,748.55
2018,7,15,13,30,943.0,101.0,4.4,26.4,968.0,1022.09,749.19
2018,7,15,13,45,938.5,100.5,4.45,26.2,946.0,1016.48,747.02
2018,7,15,14,0,934.0,100.0,4.5,26.0,924.0,1007.86,742.99
2018,7,15,14,15,928.5,98.5,4.5,25.7,895.0,994.28,735.78
2018,7,15,14,30,923.0,97.0,4.5,25.4,866.0,977.84,726.74
2018,7,15,14,45,915.0,94.5,4.5,25.05,830.5,955.23,713.72
2018,7,15,15,0,907.0,92.0,4.5,24.7,795.0,930.03,698.92
2018,7,15,15,15,896.5,90.5,4.5,24.7,755.0,901.27,680.75
2018,7,15,15,30,886.0,89.0,4.5,24.7,715.0,870.36,661.04
2018,7,15,15,45,873.0,87.0,4.45,23.9,670.5,834.83,639.71
2018,7,15,16,0,860.0,85.0,4.4,23.1,626.0,797.66,617.0
2018,7,15,16,15,843.0,82.0,4.3,22.5,578.0,754.8,589.15
2018,7,15,16,30,826.0,79.0,4.2,21.9,530.0,715.53,563.51
2018,7,15,16,45,803.0,76.0,4.1,21.35,479.5,666.64,530.13
2018,7,15,17,0,780.0,73.0,4.0,20.8,429.0,617.7,495.86
2018,7,15,17,15,749.0,69.0,3.9,20.25,377.5,562.77,454.44
2018,7,15,17,30,718.0,65.0,3.8,19.7,326.0,508.99,412.59
2018,7,15,17,45,674.0,60.5,3.7,19.15,275.5,448.96,364.32
2018,7,15,18,0,630.0,56.0,3.6,18.6,225.0,394.2,318.51
2018,7,15,18,15,564.0,50.0,3.45,18.15,177.5,328.79,262.53
2018,7,15,18,30,498.0,44.0,3.3,17.7,130.0,268.94,209.67
2018,7,15,18,45,394.5,35.5,3.2,17.2,90.0,198.64,147.8
2018,7,15,19,0,291.0,27.0,3.1,16.7,50.0,135.73,79.62
2018,7,15,19,15,164.0,16.0,3.05,16.4,27.0,59.17,0.0
2018,7,15,19,30,37.0,5.0,3.0,16.1,4.0,0.0,0.0
2018,7,15,19,45,18.5,2.5,3.0,15.85,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,16,4,45,23.5,2.5,2.6,13.1,2.5,0.0,0.0
2018,7,16,5,0,47.0,5.0,2.7,13.3,5.0,4.91,0.0
2018,7,16,5,15,185.5,16.0,2.8,13.75,30.0,15.73,0.0
2018,7,16,5,30,324.0,27.0,2.9,14.2,55.0,21.15,10.49
2018,7,16,5,45,424.0,35.0,3.0,14.7,96.0,25.96,16.79
2018,7,16,6,0,524.0,43.0,3.1,15.2,137.0,30.5,21.25
2018,7,16,6,15,316.0,52.5,3.05,15.75,114.5,37.42,27.61
2018,7,16,6,30,108.0,62.0,3.0,16.3,92.0,53.0,37.34
2018,7,16,6,45,56.0,87.0,2.9,16.9,102.5,84.05,63.18
2018,7,16,7,0,4.0,112.0,2.8,17.5,113.0,105.49,82.58
2018,7,16,7,15,63.0,146.0,2.75,18.25,175.0,142.48,109.94
2018,7,16,7,30,122.0,180.0,2.7,19.0,237.0,184.12,141.02
2018,7,16,7,45,442.0,139.0,2.65,19.7,377.5,234.82,172.28
2018,7,16,8,0,762.0,98.0,2.6,20.4,518.0,326.15,239.34
2018,7,16,8,15,821.0,88.0,2.65,21.2,577.5,376.86,281.42
2018,7,16,8,30,880.0,78.0,2.7,22.0,637.0,436.76,330.01
2018,7,16,8,45,893.5,79.5,2.7,22.8,681.5,486.4,369.96
2018,7,16,9,0,907.0,81.0,2.7,23.6,726.0,536.32,408.83
2018,7,16,9,15,915.0,83.5,2.75,24.25,765.5,584.18,445.3
2018,7,16,9,30,923.0,86.0,2.8,24.9,805.0,631.42,480.21
2018,7,16,9,45,928.5,88.5,2.85,25.55,839.0,676.26,512.39
2018,7,16,10,0,934.0,91.0,2.9,26.2,873.0,719.88,542.24
2018,7,16,10,15,939.5,92.5,3.0,26.75,901.5,761.18,569.06
2018,7,16,10,30,945.0,94.0,3.1,27.3,930.0,800.89,594.51
2018,7,16,10,45,949.5,94.5,3.15,27.85,952.0,837.11,617.07
2018,7,16,11,0,954.0,95.0,3.2,28.4,974.0,871.34,638.09
2018,7,16,11,15,956.5,96.0,3.3,28.7,989.0,902.21,657.68
2018,7,16,11,30,959.0,97.0,3.4,29.0,1004.0,930.69,675.67
2018,7,16,11,45,961.0,97.0,3.45,29.3,1011.5,955.26,690.76
2018,7,16,12,0,963.0,97.0,3.5,29.6,1019.0,977.2,704.15
2018,7,16,12,15,960.5,99.0,3.6,29.75,1018.5,994.17,715.15
2018,7,16,12,30,958.0,101.0,3.7,29.9,1018.0,1008.22,724.37
2018,7,16,12,45,953.5,102.5,3.75,30.0,1009.0,1016.9,730.07
2018,7,16,13,0,949.0,104.0,3.8,30.1,1000.0,1022.53,733.95
2018,7,16,13,15,946.5,103.5,3.85,30.05,985.0,1025.02,736.39
2018,7,16,13,30,944.0,103.0,3.9,30.0,970.0,1024.44,736.99
2018,7,16,13,45,940.0,102.0,3.95,29.95,948.0,1018.83,734.49
2018,7,16,14,0,936.0,101.0,4.0,29.9,926.0,1010.19,730.17
2018,7,16,14,15,930.0,99.5,4.0,29.65,897.0,996.14,722.71
2018,7,16,14,30,924.0,98.0,4.0,29.4,868.0,979.23,713.47
2018,7,16,14,45,916.0,96.5,4.05,29.15,833.0,957.71,701.53
2018,7,16,15,0,908.0,95.0,4.1,28.9,798.0,933.61,687.87
2018,7,16,15,15,897.5,93.0,4.1,28.9,757.5,904.31,669.74
2018,7,16,15,30,887.0,91.0,4.1,28.9,717.0,872.85,650.1
2018,7,16,15,45,873.5,89.0,4.05,28.1,672.0,836.88,629.04
2018,7,16,16,0,860.0,87.0,4.0,27.3,627.0,799.31,606.57
2018,7,16,16,15,842.5,84.0,3.95,26.75,578.5,756.08,579.15
2018,7,16,16,30,825.0,81.0,3.9,26.2,530.0,716.49,553.91
2018,7,16,16,45,801.5,78.0,3.8,25.65,479.5,667.28,520.97
2018,7,16,17,0,778.0,75.0,3.7,25.1,429.0,618.06,487.06
2018,7,16,17,15,747.0,71.0,3.6,24.3,377.5,563.2,446.94
2018,7,16,17,30,716.0,67.0,3.5,23.5,326.0,509.48,406.3
2018,7,16,17,45,671.5,62.0,3.4,22.7,275.0,448.68,358.61
2018,7,16,18,0,627.0,57.0,3.3,21.9,224.0,393.33,313.36
2018,7,16,18,15,560.0,50.5,3.2,21.05,176.0,327.03,257.91
2018,7,16,18,30,493.0,44.0,3.1,20.2,128.0,266.41,205.43
2018,7,16,18,45,388.0,35.5,2.95,19.35,88.5,195.89,144.18
2018,7,16,19,0,283.0,27.0,2.8,18.5,49.0,132.45,75.16
2018,7,16,19,15,158.5,16.0,2.8,18.0,26.5,57.53,0.0
2018,7,16,19,30,34.0,5.0,2.8,17.5,4.0,0.0,0.0
2018,7,16,19,45,17.0,2.5,2.75,17.0,2.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,7,17,4,45,22.5,2.5,1.95,13.35,2.5,0.0,0.0
2018,7,17,5,0,45.0,5.0,2.1,13.6,5.0,4.91,0.0
2018,7,17,5,15,182.0,16.5,2.25,14.15,29.5,16.22,0.0
2018,7,17,5,30,319.0,28.0,2.4,14.7,54.0,22.29,11.02
2018,7,17,5,45,419.5,35.5,2.5,15.25,94.5,26.54,17.22
2018,7,17,6,0,520.0,43.0,2.6,15.8,135.0,30.61,21.28
2018,7,17,6,15,346.5,49.0,2.6,16.45,118.5,32.99,23.6
2018,7,17,6,30,173.0,55.0,2.6,17.1,102.0,43.44,28.21
2018,7,17,6,45,92.0,86.5,2.65,17.75,112.0,82.29,60.21
2018,7,17,7,0,11.0,118.0,2.7,18.4,122.0,111.38,86.84
2018,7,17,7,15,48.5,147.5,2.7,19.1,169.5,141.01,108.97
2018,7,17,7,30,86.0,177.0,2.7,19.8,217.0,177.86,136.85
2018,7,17,7,45,275.0,170.5,2.7,20.5,318.0,220.53,165.09
2018,7,17,8,0,464.0,164.0,2.7,21.2,419.0,285.44,213.03
2018,7,17,8,15,652.5,128.0,2.7,21.95,522.0,345.95,259.23
2018,7,17,8,30,841.0,92.0,2.7,22.7,625.0,431.49,325.33
2018,7,17,8,45,872.0,88.0,2.75,23.45,675.0,482.61,366.2
2018,7,17,9,0,903.0,84.0,2.8,24.2,725.0,535.57,407.46
2018,7,17,9,15,910.5,87.0,2.85,24.8,764.5,583.48,444.0
2018,7,17,9,30,918.0,90.0,2.9,25.4,804.0,630.76,478.98
2018,7,17,9,45,921.5,94.5,2.9,26.05,838.0,676.01,511.17
2018,7,17,10,0,925.0,99.0,2.9,26.7,872.0,719.91,541.23
2018,7,17,10,15,931.5,99.5,2.95,27.2,900.5,760.74,567.54
2018,7,17,10,30,938.0,100.0,3.0,27.7,929.0,800.07,592.52
2018,7,17,10,45,943.0,100.5,3.0,28.2,951.5,836.54,615.0
2018,7,17,11,0,948.0,101.0,3.0,28.7,974.0,871.06,635.95
2018,7,17,11,15,951.5,102.0,3.05,29.05,989.5,902.68,655.52
2018,7,17,11,30,955.0,103.0,3.1,29.4,1005.0,931.99,673.48
2018,7,17,11,45,956.5,103.0,3.15,29.75,1012.5,956.11,688.04
2018,7,17,12,0,958.0,103.0,3.2,30.1,1020.0,977.58,700.92
2018,7,17,12,15,955.0,104.5,3.25,30.25,1018.5,993.6,710.91
2018,7,17,12,30,952.0,106.0,3.3,30.4,1017.0,1006.69,719.15
2018,7,17,12,45,946.5,108.5,3.35,30.55,1008.0,1015.42,724.72
2018,7,17,13,0,941.0,111.0,3.4,30.7,999.0,1021.12,728.5
2018,7,17,13,15,938.0,111.0,3.45,30.8,984.0,1023.7,730.57
2018,7,17,13,30,935.0,111.0,3.5,30.9,969.0,1023.23,730.84
2018,7,17,13,45,931.0,109.5,3.5,30.95,946.5,1017.22,727.5
2018,7,17,14,0,927.0,108.0,3.5,31.0,924.0,1008.2,722.39
2018,7,17,14,15,920.5,107.0,3.55,30.9,895.0,994.36,715.08
2018,7,17,14,30,914.0,106.0,3.6,30.8,866.0,977.71,706.04
2018,7,17,14,45,905.5,104.5,3.6,30.65,831.0,955.95,693.55
2018,7,17,15,0,897.0,103.0,3.6,30.5,796.0,931.67,679.42
2018,7,17,15,15,886.0,101.0,3.6,30.5,755.5,902.23,661.46
2018,7,17,15,30,875.0,99.0,3.6,30.5,715.0,870.68,642.04
2018,7,17,15,45,860.5,96.0,3.65,29.8,669.5,833.15,620.45
2018,7,17,16,0,846.0,93.0,3.7,29.1,624.0,794.08,597.41
2018,7,17,16,15,827.0,90.5,3.65,28.45,575.5,755.5,573.76
2018,7,17,16,30,808.0,88.0,3.6,27.8,527.0,711.24,545.64
2018,7,17,16,45,783.0,84.5,3.55,27.2,476.0,661.0,512.52
2018,7,17,17,0,758.0,81.0,3.5,26.6,425.0,610.88,478.04
2018,7,17,17,15,724.5,77.0,3.45,25.65,373.5,555.22,437.95
2018,7,17,17,30,691.0,73.0,3.4,24.7,322.0,503.38,399.22
2018,7,17,17,45,644.0,67.5,3.3,23.7,271.0,441.93,351.56
2018,7,17,18,0,597.0,62.0,3.2,22.7,220.0,383.68,304.58
2018,7,17,18,15,526.5,55.0,3.15,21.7,172.5,316.54,248.93
2018,7,17,18,30,456.0,48.0,3.1,20.7,125.0,255.33,196.44
2018,7,17,18,45,348.0,38.0,3.0,19.75,85.5,183.74,134.8
2018,7,17,19,0,240.0,28.0,2.9,18.8,46.0,119.13,65.35
2018,7,17,19,15,127.5,15.0,2.9,18.2,24.0,48.22,0.0
2018,7,17,19,30,15.0,2.0,2.9,17.6,2.0,0.0,0.0
2018,7,17,19,45,7.5,1.0,2.9,17.05,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.85,16.3,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,18,4,45,14.5,2.0,2.05,13.75,2.0,0.0,0.0
2018,7,18,5,0,29.0,4.0,2.2,14.0,4.0,0.0,0.0
2018,7,18,5,15,141.0,17.0,2.3,14.55,27.0,16.71,0.0
2018,7,18,5,30,253.0,30.0,2.4,15.1,50.0,24.51,12.24
2018,7,18,5,45,355.5,39.5,2.5,15.6,89.5,30.48,20.53
2018,7,18,6,0,458.0,49.0,2.6,16.1,129.0,36.12,26.06
2018,7,18,6,15,525.0,56.0,2.6,16.75,176.0,39.18,29.02
2018,7,18,6,30,592.0,63.0,2.6,17.4,223.0,56.26,32.67
2018,7,18,6,45,427.0,90.0,2.55,18.1,218.0,98.0,61.19
2018,7,18,7,0,262.0,117.0,2.5,18.8,213.0,128.09,89.65
2018,7,18,7,15,410.5,117.0,2.5,19.45,293.5,162.49,111.11
2018,7,18,7,30,559.0,117.0,2.5,20.1,374.0,215.39,149.5
2018,7,18,7,45,678.5,102.5,2.45,20.75,450.0,263.3,186.81
2018,7,18,8,0,798.0,88.0,2.4,21.4,526.0,325.79,236.73
2018,7,18,8,15,817.0,91.0,2.4,22.05,574.0,375.12,278.5
2018,7,18,8,30,836.0,94.0,2.4,22.7,622.0,425.8,320.3
2018,7,18,8,45,850.5,96.0,2.45,23.4,666.5,478.38,362.33
2018,7,18,9,0,865.0,98.0,2.5,24.1,711.0,527.46,400.57
2018,7,18,9,15,873.5,101.0,2.55,24.8,750.0,574.34,436.05
2018,7,18,9,30,882.0,104.0,2.6,25.5,789.0,620.72,470.08
2018,7,18,9,45,887.0,107.5,2.65,26.15,822.5,664.62,501.44
2018,7,18,10,0,892.0,111.0,2.7,26.8,856.0,707.34,531.12
2018,7,18,10,15,899.0,112.0,2.75,27.35,884.5,747.86,557.46
2018,7,18,10,30,906.0,113.0,2.8,27.9,913.0,786.97,582.19
2018,7,18,10,45,865.5,141.0,2.85,28.45,920.5,812.24,597.34
2018,7,18,11,0,825.0,169.0,2.9,29.0,928.0,833.98,610.16
2018,7,18,11,15,719.0,239.0,3.0,29.3,908.0,836.53,610.91
2018,7,18,11,30,613.0,309.0,3.1,29.6,888.0,831.95,604.43
2018,7,18,11,45,579.0,335.0,3.2,29.9,885.0,845.29,611.95
2018,7,18,12,0,545.0,361.0,3.3,30.2,882.0,854.63,616.67
2018,7,18,12,15,606.0,323.0,3.4,30.3,902.0,886.49,640.08
2018,7,18,12,30,667.0,285.0,3.5,30.4,922.0,919.61,664.06
2018,7,18,12,45,710.0,253.5,3.55,30.55,927.0,940.35,678.41
2018,7,18,13,0,753.0,222.0,3.6,30.7,932.0,958.7,690.34
2018,7,18,13,15,778.5,203.0,3.65,30.7,926.5,966.64,696.05
2018,7,18,13,30,804.0,184.0,3.7,30.7,921.0,975.46,702.52
2018,7,18,13,45,755.5,205.5,3.7,30.7,885.0,954.97,689.75
2018,7,18,14,0,707.0,227.0,3.7,30.7,849.0,929.21,673.77
2018,7,18,14,15,693.5,222.5,3.7,30.55,816.0,908.03,661.22
2018,7,18,14,30,680.0,218.0,3.7,30.4,783.0,884.71,647.22
2018,7,18,14,45,763.0,170.0,3.7,30.25,779.0,898.59,658.08
2018,7,18,15,0,846.0,122.0,3.7,30.1,775.0,910.6,667.58
2018,7,18,15,15,846.5,114.0,3.7,30.1,738.5,880.65,648.83
2018,7,18,15,30,847.0,106.0,3.7,30.1,702.0,853.5,632.19
2018,7,18,15,45,814.0,107.5,3.75,29.5,650.0,811.4,606.91
2018,7,18,16,0,781.0,109.0,3.8,28.9,598.0,763.7,577.33
2018,7,18,16,15,781.5,101.5,3.85,28.25,558.0,731.9,558.54
2018,7,18,16,30,782.0,94.0,3.9,27.6,518.0,698.03,537.83
2018,7,18,16,45,756.5,90.0,4.0,26.9,467.5,647.8,504.97
2018,7,18,17,0,731.0,86.0,4.1,26.2,417.0,597.76,470.36
2018,7,18,17,15,696.0,81.5,4.1,25.15,366.0,544.18,431.59
2018,7,18,17,30,661.0,77.0,4.1,24.1,315.0,489.84,390.83
2018,7,18,17,45,611.5,71.5,4.1,23.05,264.5,428.33,342.84
2018,7,18,18,0,562.0,66.0,4.1,22.0,214.0,370.24,295.69
2018,7,18,18,15,490.0,58.0,4.0,20.95,167.0,302.86,239.43
2018,7,18,18,30,418.0,50.0,3.9,19.9,120.0,241.55,186.64
2018,7,18,18,45,311.5,39.0,3.8,18.85,81.5,171.26,125.92
2018,7,18,19,0,205.0,28.0,3.7,17.8,43.0,108.55,57.5
2018,7,18,19,15,108.0,15.0,3.55,17.35,22.5,42.96,0.0
2018,7,18,19,30,11.0,2.0,3.4,16.9,2.0,0.0,0.0
2018,7,18,19,45,5.5,1.0,3.3,16.45,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,19,4,45,8.0,1.5,3.35,13.55,1.5,0.0,0.0
2018,7,19,5,0,16.0,3.0,3.6,13.7,3.0,0.0,0.0
2018,7,19,5,15,94.5,16.0,3.7,14.2,23.0,15.73,0.0
2018,7,19,5,30,173.0,29.0,3.8,14.7,43.0,22.69,10.49
2018,7,19,5,45,261.5,42.5,3.85,15.2,80.0,32.54,22.26
2018,7,19,6,0,350.0,56.0,3.9,15.7,117.0,41.91,31.12
2018,7,19,6,15,253.0,68.5,3.8,16.35,120.0,49.87,38.46
2018,7,19,6,30,156.0,81.0,3.7,17.0,123.0,67.43,49.08
2018,7,19,6,45,159.5,107.0,3.55,17.6,157.5,102.23,74.57
2018,7,19,7,0,163.0,133.0,3.4,18.2,192.0,133.2,98.41
2018,7,19,7,15,350.5,133.5,3.25,18.9,286.0,165.27,116.18
2018,7,19,7,30,538.0,134.0,3.1,19.6,380.0,225.07,158.34
2018,7,19,7,45,604.0,134.0,2.95,20.35,440.5,269.8,194.38
2018,7,19,8,0,670.0,134.0,2.8,21.1,501.0,321.28,236.24
2018,7,19,8,15,691.5,139.5,2.7,21.9,548.0,367.79,274.83
2018,7,19,8,30,713.0,145.0,2.6,22.7,595.0,416.03,313.81
2018,7,19,8,45,730.5,149.0,2.5,23.55,638.5,462.65,350.42
2018,7,19,9,0,748.0,153.0,2.4,24.4,682.0,510.23,386.51
2018,7,19,9,15,680.0,189.5,2.35,25.25,691.0,540.8,408.47
2018,7,19,9,30,612.0,226.0,2.3,26.1,700.0,564.87,424.54
2018,7,19,9,45,609.0,241.5,2.3,26.95,731.0,604.62,451.8
2018,7,19,10,0,606.0,257.0,2.3,27.8,762.0,643.26,477.36
2018,7,19,10,15,651.5,245.0,2.3,28.5,805.0,690.03,509.27
2018,7,19,10,30,697.0,233.0,2.3,29.2,848.0,738.79,541.8
2018,7,19,10,45,792.0,182.0,2.35,29.9,897.0,791.98,577.68
2018,7,19,11,0,887.0,131.0,2.4,30.6,946.0,847.34,611.93
2018,7,19,11,15,889.5,132.5,2.5,31.05,960.5,877.12,630.04
2018,7,19,11,30,892.0,134.0,2.6,31.5,975.0,904.7,646.87
2018,7,19,11,45,892.0,135.5,2.75,32.0,982.0,927.77,661.02
2018,7,19,12,0,892.0,137.0,2.9,32.5,989.0,948.34,673.61
2018,7,19,12,15,889.5,138.5,3.05,32.6,988.0,964.04,684.23
2018,7,19,12,30,887.0,140.0,3.2,32.7,987.0,977.03,693.23
2018,7,19,12,45,875.5,145.5,3.35,32.85,976.0,982.6,697.48
2018,7,19,13,0,864.0,151.0,3.5,33.0,965.0,985.31,700.03
2018,7,19,13,15,819.0,175.5,3.65,32.8,937.0,977.48,696.94
2018,7,19,13,30,774.0,200.0,3.8,32.6,909.0,961.91,688.96
2018,7,19,13,45,766.0,197.0,3.95,32.35,884.5,951.82,684.69
2018,7,19,14,0,758.0,194.0,4.1,32.1,860.0,943.08,681.29
2018,7,19,14,15,792.0,169.5,4.15,31.6,845.5,941.83,683.02
2018,7,19,14,30,826.0,145.0,4.2,31.1,831.0,940.52,684.78
2018,7,19,14,45,813.0,144.0,4.25,30.6,795.5,916.8,671.76
2018,7,19,15,0,800.0,143.0,4.3,30.1,760.0,890.9,657.34
2018,7,19,15,15,786.5,140.5,4.3,30.1,720.5,860.94,638.55
2018,7,19,15,30,773.0,138.0,4.3,30.1,681.0,829.17,618.45
2018,7,19,15,45,755.5,134.5,4.3,28.8,636.5,794.51,599.34
2018,7,19,16,0,738.0,131.0,4.3,27.5,592.0,755.62,576.84
2018,7,19,16,15,719.5,125.0,4.2,26.8,545.0,712.2,548.92
2018,7,19,16,30,701.0,119.0,4.1,26.1,498.0,668.11,520.03
2018,7,19,16,45,677.5,112.0,4.0,25.4,449.0,618.94,485.8
2018,7,19,17,0,654.0,105.0,3.9,24.7,400.0,569.97,450.68
2018,7,19,17,15,622.0,98.0,3.8,23.95,351.0,516.11,410.8
2018,7,19,17,30,590.0,91.0,3.7,23.2,302.0,463.64,370.71
2018,7,19,17,45,546.5,81.5,3.55,22.45,253.0,403.83,323.43
2018,7,19,18,0,503.0,72.0,3.4,21.7,204.0,347.0,276.92
2018,7,19,18,15,438.5,62.0,3.3,21.0,159.0,283.42,223.59
2018,7,19,18,30,374.0,52.0,3.2,20.3,114.0,225.3,173.43
2018,7,19,18,45,282.0,39.5,3.1,19.6,77.5,160.72,117.35
2018,7,19,19,0,190.0,27.0,3.0,18.9,41.0,102.02,51.12
2018,7,19,19,15,100.5,14.5,2.95,18.5,21.5,40.37,0.0
2018,7,19,19,30,11.0,2.0,2.9,18.1,2.0,0.0,0.0
2018,7,19,19,45,5.5,1.0,2.9,17.75,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.85,17.15,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.75,16.7,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,20,4,45,0.5,0.5,2.5,14.15,0.5,0.0,0.0
2018,7,20,5,0,1.0,1.0,2.6,14.3,1.0,0.0,0.0
2018,7,20,5,15,17.0,13.0,2.65,14.9,14.5,12.78,0.0
2018,7,20,5,30,33.0,25.0,2.7,15.5,28.0,22.19,9.59
2018,7,20,5,45,88.5,44.5,2.8,16.05,58.5,38.22,26.96
2018,7,20,6,0,144.0,64.0,2.9,16.6,89.0,51.13,39.0
2018,7,20,6,15,241.5,81.0,2.9,17.3,139.0,63.64,50.35
2018,7,20,6,30,339.0,98.0,2.9,18.0,189.0,78.17,55.76
2018,7,20,6,45,396.5,109.0,2.95,18.7,237.0,109.21,71.88
2018,7,20,7,0,454.0,120.0,3.0,19.4,285.0,146.05,96.1
2018,7,20,7,15,496.5,128.0,2.95,20.15,333.5,183.78,124.36
2018,7,20,7,30,539.0,136.0,2.9,20.9,382.0,225.8,157.86
2018,7,20,7,45,575.5,140.0,2.85,21.65,430.0,266.47,191.41
2018,7,20,8,0,612.0,144.0,2.8,22.4,478.0,310.76,228.03
2018,7,20,8,15,638.5,148.0,2.8,23.2,524.0,354.9,264.41
2018,7,20,8,30,665.0,152.0,2.8,24.0,570.0,401.32,301.83
2018,7,20,8,45,688.5,153.5,2.8,24.85,613.5,446.22,337.21
2018,7,20,9,0,712.0,155.0,2.8,25.7,657.0,492.67,372.77
2018,7,20,9,15,735.5,153.0,2.85,26.4,697.5,537.32,406.47
2018,7,20,9,30,759.0,151.0,2.9,27.1,738.0,585.37,441.7
2018,7,20,9,45,782.5,145.0,2.95,27.85,774.0,627.8,472.13
2018,7,20,10,0,806.0,139.0,3.0,28.6,810.0,670.75,502.23
2018,7,20,10,15,813.5,140.5,3.05,29.1,837.5,709.5,528.92
2018,7,20,10,30,821.0,142.0,3.1,29.6,865.0,747.12,553.07
2018,7,20,10,45,827.0,142.5,3.2,30.1,886.0,781.44,574.91
2018,7,20,11,0,833.0,143.0,3.3,30.6,907.0,813.54,595.11
2018,7,20,11,15,836.0,143.5,3.45,30.8,920.5,841.37,613.35
2018,7,20,11,30,839.0,144.0,3.6,31.0,934.0,867.18,630.24
2018,7,20,11,45,841.0,144.0,3.7,31.25,941.0,889.49,644.46
2018,7,20,12,0,843.0,144.0,3.8,31.5,948.0,909.53,657.21
2018,7,20,12,15,846.0,141.5,3.9,31.5,948.5,925.73,668.18
2018,7,20,12,30,849.0,139.0,4.0,31.5,949.0,939.45,677.64
2018,7,20,12,45,758.0,189.5,4.05,31.55,908.5,918.07,663.81
2018,7,20,13,0,667.0,240.0,4.1,31.6,868.0,892.92,647.74
2018,7,20,13,15,722.0,204.5,4.2,31.45,874.0,915.77,664.25
2018,7,20,13,30,777.0,169.0,4.3,31.3,880.0,932.73,676.66
2018,7,20,13,45,719.0,196.0,4.35,31.15,841.5,908.57,661.8
2018,7,20,14,0,661.0,223.0,4.4,31.0,803.0,879.76,644.04
2018,7,20,14,15,625.5,232.0,4.45,30.7,766.5,852.11,627.11
2018,7,20,14,30,590.0,241.0,4.5,30.4,730.0,822.98,608.3
2018,7,20,14,45,631.5,210.5,4.5,30.05,714.0,822.78,611.43
2018,7,20,15,0,673.0,180.0,4.5,29.7,698.0,818.38,610.39
2018,7,20,15,15,726.0,147.5,4.5,29.7,679.5,817.35,610.97
2018,7,20,15,30,779.0,115.0,4.5,29.7,661.0,808.56,606.29
2018,7,20,15,45,763.0,111.5,4.5,28.8,617.5,771.78,584.3
2018,7,20,16,0,747.0,108.0,4.5,27.9,574.0,733.73,561.19
2018,7,20,16,15,725.5,104.5,4.45,27.3,527.5,690.37,533.0
2018,7,20,16,30,704.0,101.0,4.4,26.7,481.0,648.97,505.77
2018,7,20,16,45,676.0,96.5,4.35,26.05,432.5,599.36,471.57
2018,7,20,17,0,648.0,92.0,4.3,25.4,384.0,550.33,436.03
2018,7,20,17,15,611.5,87.0,4.25,24.65,335.5,496.25,395.69
2018,7,20,17,30,575.0,82.0,4.2,23.9,287.0,444.0,355.48
2018,7,20,17,45,525.5,75.0,4.1,23.15,239.5,384.52,308.18
2018,7,20,18,0,476.0,68.0,4.0,22.4,192.0,328.59,262.19
2018,7,20,18,15,408.5,59.0,3.9,21.7,149.0,266.16,209.68
2018,7,20,18,30,341.0,50.0,3.8,21.0,106.0,208.16,159.74
2018,7,20,18,45,250.5,38.0,3.65,20.25,71.5,147.36,106.9
2018,7,20,19,0,160.0,26.0,3.5,19.5,37.0,90.93,42.51
2018,7,20,19,15,84.5,14.0,3.45,19.15,19.5,35.6,0.0
2018,7,20,19,30,9.0,2.0,3.4,18.8,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,3.35,18.4,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.25,17.9,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.2,17.65,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.95,17.45,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.8,17.35,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,21,4,45,3.0,1.0,2.15,15.8,1.0,0.0,0.0
2018,7,21,5,0,6.0,2.0,2.2,15.9,2.0,0.0,0.0
2018,7,21,5,15,66.5,14.5,2.25,16.4,19.0,14.25,0.0
2018,7,21,5,30,127.0,27.0,2.3,16.9,36.0,21.12,8.21
2018,7,21,5,45,221.5,40.5,2.4,17.35,71.5,31.02,20.65
2018,7,21,6,0,316.0,54.0,2.5,17.8,107.0,40.43,29.53
2018,7,21,6,15,301.5,69.0,2.5,18.45,133.5,50.48,38.63
2018,7,21,6,30,287.0,84.0,2.5,19.1,160.0,65.41,46.04
2018,7,21,6,45,350.5,96.5,2.5,19.7,209.0,95.26,61.89
2018,7,21,7,0,414.0,109.0,2.5,20.3,258.0,131.52,85.64
2018,7,21,7,15,516.0,105.5,2.55,21.0,320.5,166.21,108.91
2018,7,21,7,30,618.0,102.0,2.6,21.7,383.0,211.25,142.8
2018,7,21,7,45,645.0,108.0,2.6,22.4,431.0,255.22,179.85
2018,7,21,8,0,672.0,114.0,2.6,23.1,479.0,301.78,219.03
2018,7,21,8,15,693.5,117.5,2.65,23.75,524.5,346.62,256.67
2018,7,21,8,30,715.0,121.0,2.7,24.4,570.0,393.16,294.86
2018,7,21,8,45,731.5,124.5,2.75,25.05,612.5,441.81,333.68
2018,7,21,9,0,748.0,128.0,2.8,25.7,655.0,488.15,369.79
2018,7,21,9,15,753.5,135.0,2.85,26.25,691.5,532.31,403.39
2018,7,21,9,30,759.0,142.0,2.9,26.8,728.0,575.96,435.68
2018,7,21,9,45,705.5,176.0,2.95,27.35,740.0,604.18,455.19
2018,7,21,10,0,652.0,210.0,3.0,27.9,752.0,629.45,471.83
2018,7,21,10,15,715.0,185.0,3.1,28.3,798.0,678.18,507.31
2018,7,21,10,30,778.0,160.0,3.2,28.7,844.0,730.75,544.47
2018,7,21,10,45,784.5,160.5,3.3,29.05,865.0,764.05,566.08
2018,7,21,11,0,791.0,161.0,3.4,29.4,886.0,795.93,586.72
2018,7,21,11,15,766.0,178.0,3.5,29.65,889.0,815.44,599.15
2018,7,21,11,30,741.0,195.0,3.6,29.9,892.0,831.75,609.55
2018,7,21,11,45,772.5,179.0,3.7,30.1,910.5,863.69,630.57
2018,7,21,12,0,804.0,163.0,3.8,30.3,929.0,894.49,650.67
2018,7,21,12,15,812.5,157.5,3.9,30.35,931.5,912.82,662.92
2018,7,21,12,30,821.0,152.0,4.0,30.4,934.0,924.88,671.19
2018,7,21,12,45,830.5,144.5,4.05,30.45,930.0,937.19,679.5
2018,7,21,13,0,840.0,137.0,4.1,30.5,926.0,946.9,686.19
2018,7,21,13,15,838.0,135.0,4.15,30.35,911.5,948.3,688.11
2018,7,21,13,30,836.0,133.0,4.2,30.2,897.0,946.94,688.37
2018,7,21,13,45,832.0,131.5,4.25,30.05,876.5,941.41,686.0
2018,7,21,14,0,828.0,130.0,4.3,29.9,856.0,933.16,681.96
2018,7,21,14,15,822.0,127.5,4.3,29.65,828.5,919.3,674.31
2018,7,21,14,30,816.0,125.0,4.3,29.4,801.0,902.89,665.04
