Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,14,45,808.5,122.0,4.3,29.15,768.0,887.46,656.48
2018,7,21,15,0,801.0,119.0,4.3,28.9,735.0,864.35,642.73
2018,7,21,15,15,788.5,116.5,4.3,28.9,696.0,835.15,624.2
2018,7,21,15,30,776.0,114.0,4.3,28.9,657.0,804.13,604.34
2018,7,21,15,45,762.0,110.5,4.3,28.2,615.0,769.09,583.19
2018,7,21,16,0,748.0,107.0,4.3,27.5,573.0,732.68,560.76
2018,7,21,16,15,730.0,102.5,4.3,26.9,527.0,690.87,533.84
2018,7,21,16,30,712.0,98.0,4.3,26.3,481.0,648.37,505.92
2018,7,21,16,45,687.5,93.5,4.3,25.75,433.5,603.21,475.09
2018,7,21,17,0,663.0,89.0,4.3,25.2,386.0,556.07,440.9
2018,7,21,17,15,627.0,83.5,4.2,24.45,337.0,501.14,399.83
2018,7,21,17,30,591.0,78.0,4.1,23.7,288.0,447.98,358.85
2018,7,21,17,45,539.5,72.0,3.95,22.95,240.0,387.96,310.99
2018,7,21,18,0,488.0,66.0,3.8,22.2,192.0,331.63,264.57
2018,7,21,18,15,425.0,57.0,3.7,21.5,149.5,270.77,213.22
2018,7,21,18,30,362.0,48.0,3.6,20.8,107.0,215.3,165.09
2018,7,21,18,45,258.5,36.0,3.45,20.05,71.0,147.27,106.43
2018,7,21,19,0,155.0,24.0,3.3,19.3,35.0,86.13,37.08
2018,7,21,19,15,82.5,13.0,3.2,18.85,18.5,33.98,0.0
2018,7,21,19,30,10.0,2.0,3.1,18.4,2.0,0.0,0.0
2018,7,21,19,45,5.0,1.0,3.05,18.0,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.95,17.05,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.85,16.8,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,22,4,45,6.0,1.0,2.0,15.7,1.0,0.0,0.0
2018,7,22,5,0,12.0,2.0,2.0,15.8,2.0,0.0,0.0
2018,7,22,5,15,107.5,14.0,2.05,16.25,21.5,13.76,0.0
2018,7,22,5,30,203.0,26.0,2.1,16.7,41.0,20.35,7.07
2018,7,22,5,45,277.5,34.5,2.15,17.15,71.5,26.21,16.55
2018,7,22,6,0,352.0,43.0,2.2,17.6,102.0,31.12,21.46
2018,7,22,6,15,228.0,50.5,2.2,18.15,93.5,36.18,26.18
2018,7,22,6,30,104.0,58.0,2.2,18.7,85.0,47.94,33.71
2018,7,22,6,45,55.0,83.0,2.25,19.2,97.5,79.6,59.14
2018,7,22,7,0,6.0,108.0,2.3,19.7,110.0,101.89,78.85
2018,7,22,7,15,30.0,141.5,2.35,20.3,154.5,132.26,102.14
2018,7,22,7,30,54.0,175.0,2.4,20.9,199.0,168.17,129.62
2018,7,22,7,45,178.5,186.0,2.4,21.55,280.0,210.14,158.67
2018,7,22,8,0,303.0,197.0,2.4,22.2,361.0,263.77,198.12
2018,7,22,8,15,505.5,159.0,2.45,22.75,462.5,315.72,236.45
2018,7,22,8,30,708.0,121.0,2.5,23.3,564.0,389.0,292.76
2018,7,22,8,45,760.0,111.0,2.55,23.9,618.0,441.23,334.33
2018,7,22,9,0,812.0,101.0,2.6,24.5,672.0,497.95,378.48
2018,7,22,9,15,821.0,104.5,2.65,25.0,710.0,543.35,413.37
2018,7,22,9,30,830.0,108.0,2.7,25.5,748.0,588.36,447.05
2018,7,22,9,45,835.5,112.0,2.75,26.0,781.0,631.05,478.13
2018,7,22,10,0,841.0,116.0,2.8,26.5,814.0,672.7,507.7
2018,7,22,10,15,847.5,117.5,2.85,26.85,841.5,711.57,534.32
2018,7,22,10,30,854.0,119.0,2.9,27.2,869.0,749.11,558.84
2018,7,22,10,45,859.0,119.5,2.95,27.6,890.0,783.08,580.57
2018,7,22,11,0,864.0,120.0,3.0,28.0,911.0,815.29,600.97
2018,7,22,11,15,867.0,121.0,3.1,28.25,925.5,844.41,619.83
2018,7,22,11,30,870.0,122.0,3.2,28.5,940.0,871.41,637.24
2018,7,22,11,45,872.0,122.0,3.25,28.75,947.0,894.34,651.65
2018,7,22,12,0,874.0,122.0,3.3,29.0,954.0,914.88,664.51
2018,7,22,12,15,876.0,120.5,3.35,29.2,954.5,931.49,674.98
2018,7,22,12,30,878.0,119.0,3.4,29.4,955.0,945.5,683.84
2018,7,22,12,45,879.5,116.5,3.5,29.55,948.0,955.37,690.56
2018,7,22,13,0,881.0,114.0,3.6,29.7,941.0,962.43,695.58
2018,7,22,13,15,878.0,113.5,3.65,29.7,926.5,964.35,697.47
2018,7,22,13,30,875.0,113.0,3.7,29.7,912.0,963.39,697.64
2018,7,22,13,45,870.5,111.5,3.75,29.65,890.0,957.09,694.59
2018,7,22,14,0,866.0,110.0,3.8,29.6,868.0,947.97,689.82
2018,7,22,14,15,859.5,108.5,3.85,29.35,840.0,934.17,682.61
2018,7,22,14,30,853.0,107.0,3.9,29.1,812.0,917.72,673.7
2018,7,22,14,45,844.5,105.0,3.95,28.85,778.5,896.34,661.52
2018,7,22,15,0,836.0,103.0,4.0,28.6,745.0,872.6,647.74
2018,7,22,15,15,824.5,101.0,4.0,28.6,706.0,843.97,629.7
2018,7,22,15,30,813.0,99.0,4.0,28.6,667.0,813.42,610.3
2018,7,22,15,45,798.5,96.0,4.05,27.8,623.5,782.44,592.57
2018,7,22,16,0,784.0,93.0,4.1,27.0,580.0,745.06,570.0
2018,7,22,16,15,765.5,90.0,4.1,26.45,534.0,703.38,543.22
2018,7,22,16,30,747.0,87.0,4.1,25.9,488.0,660.97,515.43
2018,7,22,16,45,722.0,83.0,4.1,25.35,439.5,612.37,482.45
2018,7,22,17,0,697.0,79.0,4.1,24.8,391.0,564.02,447.8
2018,7,22,17,15,664.0,74.5,4.05,24.1,342.0,512.73,409.46
2018,7,22,17,30,631.0,70.0,4.0,23.4,293.0,461.0,369.54
2018,7,22,17,45,584.5,64.5,3.95,22.7,245.0,402.6,322.95
2018,7,22,18,0,538.0,59.0,3.9,22.0,197.0,347.47,277.34
2018,7,22,18,15,470.5,51.5,3.75,21.3,153.0,284.2,223.76
2018,7,22,18,30,403.0,44.0,3.6,20.6,109.0,226.76,173.71
2018,7,22,18,45,303.5,34.0,3.5,19.9,73.0,161.56,116.48
2018,7,22,19,0,204.0,24.0,3.4,19.2,37.0,100.37,39.71
2018,7,22,19,15,108.0,13.0,3.35,18.75,19.5,40.36,0.0
2018,7,22,19,30,12.0,2.0,3.3,18.3,2.0,0.0,0.0
2018,7,22,19,45,6.0,1.0,3.25,17.9,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.15,17.35,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.95,16.7,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.0,2.05,14.45,1.0,0.0,0.0
2018,7,23,5,0,18.0,2.0,2.1,14.5,2.0,0.0,0.0
2018,7,23,5,15,135.0,13.0,2.15,14.95,22.0,12.78,0.0
2018,7,23,5,30,252.0,24.0,2.2,15.4,42.0,19.13,5.63
2018,7,23,5,45,353.5,33.0,2.2,15.85,79.5,24.95,15.53
2018,7,23,6,0,455.0,42.0,2.2,16.3,117.0,30.41,20.95
2018,7,23,6,15,452.0,52.5,2.25,16.95,148.5,36.74,26.8
2018,7,23,6,30,449.0,63.0,2.3,17.6,180.0,47.76,31.31
2018,7,23,6,45,329.5,93.0,2.3,18.25,189.0,89.46,58.63
2018,7,23,7,0,210.0,123.0,2.3,18.9,198.0,123.85,88.55
2018,7,23,7,15,449.5,103.0,2.35,19.65,296.0,152.48,101.05
2018,7,23,7,30,689.0,83.0,2.4,20.4,394.0,207.13,137.29
2018,7,23,7,45,740.5,80.0,2.4,21.1,449.5,255.91,178.02
2018,7,23,8,0,792.0,77.0,2.4,21.8,505.0,306.56,220.71
2018,7,23,8,15,810.0,79.5,2.45,22.6,552.0,359.04,265.05
2018,7,23,8,30,828.0,82.0,2.5,23.4,599.0,408.42,306.02
2018,7,23,8,45,842.0,84.5,2.55,24.2,643.0,456.97,345.25
2018,7,23,9,0,856.0,87.0,2.6,25.0,687.0,505.94,383.55
2018,7,23,9,15,868.0,88.0,2.65,25.65,726.5,552.66,419.3
2018,7,23,9,30,880.0,89.0,2.7,26.3,766.0,599.17,453.83
2018,7,23,9,45,889.5,89.5,2.75,27.0,800.5,643.22,485.55
2018,7,23,10,0,899.0,90.0,2.8,27.7,835.0,686.44,515.8
2018,7,23,10,15,905.0,91.5,2.85,28.2,863.5,727.06,542.12
2018,7,23,10,30,911.0,93.0,2.9,28.7,892.0,766.21,567.12
2018,7,23,10,45,914.5,94.5,2.95,29.15,913.5,801.75,589.53
2018,7,23,11,0,918.0,96.0,3.0,29.6,935.0,835.32,610.43
2018,7,23,11,15,919.5,97.5,3.1,29.85,949.5,865.1,629.48
2018,7,23,11,30,921.0,99.0,3.2,30.1,964.0,892.52,646.96
2018,7,23,11,45,920.5,101.0,3.25,30.35,971.0,916.21,661.67
2018,7,23,12,0,920.0,103.0,3.3,30.6,978.0,937.27,674.7
2018,7,23,12,15,917.0,105.0,3.4,30.6,977.0,953.32,685.55
2018,7,23,12,30,914.0,107.0,3.5,30.6,976.0,966.55,694.71
2018,7,23,12,45,909.5,108.5,3.6,30.55,967.5,975.0,701.02
2018,7,23,13,0,905.0,110.0,3.7,30.5,959.0,980.51,705.58
2018,7,23,13,15,903.0,109.5,3.8,30.4,945.0,983.47,708.76
2018,7,23,13,30,901.0,109.0,3.9,30.3,931.0,983.47,710.15
2018,7,23,13,45,897.5,107.0,4.0,30.2,909.0,977.53,707.79
2018,7,23,14,0,894.0,105.0,4.1,30.1,887.0,968.66,703.63
2018,7,23,14,15,888.0,104.0,4.15,29.9,859.0,955.58,696.79
2018,7,23,14,30,882.0,103.0,4.2,29.7,831.0,939.76,688.22
2018,7,23,14,45,874.0,101.5,4.2,29.45,797.0,918.91,676.22
2018,7,23,15,0,866.0,100.0,4.2,29.2,763.0,895.6,662.59
2018,7,23,15,15,855.0,98.0,4.2,29.2,723.5,866.76,644.54
2018,7,23,15,30,844.0,96.0,4.2,29.2,684.0,835.88,625.06
2018,7,23,15,45,829.0,93.5,4.15,28.4,640.0,799.25,603.2
2018,7,23,16,0,814.0,91.0,4.1,27.6,596.0,766.0,583.43
2018,7,23,16,15,788.0,90.0,4.05,26.95,546.5,719.86,553.77
2018,7,23,16,30,762.0,89.0,4.0,26.3,497.0,673.43,523.39
2018,7,23,16,45,737.0,85.0,3.95,25.6,447.5,624.28,490.43
2018,7,23,17,0,712.0,81.0,3.9,24.9,398.0,575.34,455.65
2018,7,23,17,15,683.5,75.5,3.8,24.15,349.0,525.2,418.4
2018,7,23,17,30,655.0,70.0,3.7,23.4,300.0,474.05,379.14
2018,7,23,17,45,595.0,65.0,3.6,22.6,248.5,408.0,326.75
2018,7,23,18,0,535.0,60.0,3.5,21.8,197.0,346.4,276.18
2018,7,23,18,15,449.0,52.5,3.35,21.1,150.0,275.1,216.38
2018,7,23,18,30,363.0,45.0,3.2,20.4,103.0,211.35,161.65
2018,7,23,18,45,267.0,34.5,3.1,19.7,69.0,148.84,106.78
2018,7,23,19,0,171.0,24.0,3.0,19.0,35.0,89.83,30.72
2018,7,23,19,15,92.0,13.0,2.95,18.6,18.5,36.13,0.0
2018,7,23,19,30,13.0,2.0,2.9,18.2,2.0,0.0,0.0
2018,7,23,19,45,6.5,1.0,2.85,17.8,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.75,17.2,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,24,4,45,7.0,1.0,2.35,15.2,1.0,0.0,0.0
2018,7,24,5,0,14.0,2.0,2.4,15.3,2.0,0.0,0.0
2018,7,24,5,15,120.0,13.5,2.5,15.7,21.0,13.27,0.0
2018,7,24,5,30,226.0,25.0,2.6,16.1,40.0,20.31,5.36
2018,7,24,5,45,328.5,34.5,2.65,16.45,77.0,26.53,16.74
2018,7,24,6,0,431.0,44.0,2.7,16.8,114.0,32.35,22.56
2018,7,24,6,15,300.0,53.0,2.75,17.4,110.0,38.26,28.06
2018,7,24,6,30,169.0,62.0,2.8,18.0,106.0,50.86,39.25
2018,7,24,6,45,90.5,86.0,2.85,18.55,110.0,79.79,58.41
2018,7,24,7,0,12.0,110.0,2.9,19.1,114.0,104.07,80.62
2018,7,24,7,15,138.5,128.5,2.9,19.75,190.0,134.13,99.35
2018,7,24,7,30,265.0,147.0,2.9,20.4,266.0,179.1,130.81
2018,7,24,7,45,497.0,121.5,2.9,21.05,377.5,225.28,161.41
2018,7,24,8,0,729.0,96.0,2.9,21.7,489.0,302.59,219.37
2018,7,24,8,15,777.5,90.5,2.95,22.4,544.0,351.5,260.37
2018,7,24,8,30,826.0,85.0,3.0,23.1,599.0,408.72,307.2
2018,7,24,8,45,841.5,86.5,3.05,23.8,643.5,457.02,346.6
2018,7,24,9,0,857.0,88.0,3.1,24.5,688.0,505.86,385.26
2018,7,24,9,15,864.5,91.5,3.15,25.1,726.5,552.49,421.27
2018,7,24,9,30,872.0,95.0,3.2,25.7,765.0,598.54,455.79
2018,7,24,9,45,876.5,99.0,3.3,26.3,798.5,642.4,487.89
2018,7,24,10,0,881.0,103.0,3.4,26.9,832.0,685.06,518.33
2018,7,24,10,15,888.5,103.5,3.45,27.3,860.5,725.25,545.43
2018,7,24,10,30,896.0,104.0,3.5,27.7,889.0,764.08,570.77
2018,7,24,10,45,902.0,104.5,3.6,28.1,911.5,800.23,594.24
2018,7,24,11,0,908.0,105.0,3.7,28.5,934.0,834.58,616.33
2018,7,24,11,15,911.5,105.5,3.75,28.7,949.0,864.89,635.84
2018,7,24,11,30,915.0,106.0,3.8,28.9,964.0,892.96,653.81
2018,7,24,11,45,917.0,106.0,3.9,29.05,971.5,916.88,669.39
2018,7,24,12,0,919.0,106.0,4.0,29.2,979.0,938.25,683.34
2018,7,24,12,15,918.0,106.5,4.05,29.15,978.5,954.72,694.41
2018,7,24,12,30,917.0,107.0,4.1,29.1,978.0,968.4,703.76
2018,7,24,12,45,914.0,108.5,4.15,29.1,970.5,978.32,710.62
2018,7,24,13,0,911.0,110.0,4.2,29.1,963.0,985.32,715.71
2018,7,24,13,15,908.5,109.5,4.2,28.95,948.5,987.83,718.14
2018,7,24,13,30,906.0,109.0,4.2,28.8,934.0,987.37,718.76
2018,7,24,13,45,902.5,107.0,4.25,28.7,912.0,981.43,716.06
2018,7,24,14,0,899.0,105.0,4.3,28.6,890.0,972.52,711.54
2018,7,24,14,15,893.5,103.5,4.25,28.35,862.0,959.35,704.19
2018,7,24,14,30,888.0,102.0,4.2,28.1,834.0,943.39,695.08
2018,7,24,14,45,880.0,100.5,4.2,27.85,800.0,922.44,682.95
2018,7,24,15,0,872.0,99.0,4.2,27.6,766.0,899.0,669.17
2018,7,24,15,15,860.5,97.0,4.2,27.6,726.0,869.58,650.62
2018,7,24,15,30,849.0,95.0,4.2,27.6,686.0,838.12,630.64
2018,7,24,15,45,836.5,92.0,4.15,26.8,642.0,802.86,609.61
2018,7,24,16,0,824.0,89.0,4.1,26.0,598.0,766.0,587.16
2018,7,24,16,15,807.5,85.5,4.05,25.45,551.0,728.75,563.52
2018,7,24,16,30,791.0,82.0,4.0,24.9,504.0,685.78,535.32
2018,7,24,16,45,767.5,78.5,3.95,24.35,454.5,637.2,502.43
2018,7,24,17,0,744.0,75.0,3.9,23.8,405.0,588.66,467.97
2018,7,24,17,15,712.5,70.5,3.8,23.1,354.5,534.32,427.35
2018,7,24,17,30,681.0,66.0,3.7,22.4,304.0,481.22,386.31
2018,7,24,17,45,635.5,61.0,3.6,21.7,254.5,423.95,340.4
2018,7,24,18,0,590.0,56.0,3.5,21.0,205.0,367.73,293.68
2018,7,24,18,15,521.5,48.5,3.4,20.45,158.5,301.8,237.58
2018,7,24,18,30,453.0,41.0,3.3,19.9,112.0,241.83,184.94
2018,7,24,18,45,341.5,32.0,3.15,19.3,74.5,171.62,122.76
2018,7,24,19,0,230.0,23.0,3.0,18.7,37.0,105.37,30.33
2018,7,24,19,15,117.0,11.5,3.0,18.45,18.5,40.8,0.0
2018,7,24,19,30,4.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,24,19,45,2.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.0,17.45,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.95,17.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.85,16.85,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.75,16.6,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,25,4,45,11.0,1.5,2.1,14.75,1.0,0.0,0.0
2018,7,25,5,0,22.0,3.0,2.2,14.9,2.0,0.0,0.0
2018,7,25,5,15,158.5,13.0,2.3,15.4,22.0,12.78,0.0
2018,7,25,5,30,295.0,23.0,2.4,15.9,42.0,18.43,3.34
2018,7,25,5,45,401.5,30.5,2.5,16.4,80.5,22.89,13.61
2018,7,25,6,0,508.0,38.0,2.6,16.9,119.0,27.14,18.0
2018,7,25,6,15,573.5,43.5,2.55,17.6,166.0,32.18,22.69
2018,7,25,6,30,639.0,49.0,2.5,18.3,213.0,38.08,27.98
2018,7,25,6,45,682.0,53.0,2.5,19.05,263.0,75.74,36.66
2018,7,25,7,0,725.0,57.0,2.5,19.8,313.0,118.07,62.27
2018,7,25,7,15,755.0,60.5,2.55,20.7,364.0,162.55,95.85
2018,7,25,7,30,785.0,64.0,2.6,21.6,415.0,210.16,135.18
2018,7,25,7,45,807.0,67.0,2.65,22.5,465.0,262.68,180.03
2018,7,25,8,0,829.0,70.0,2.7,23.4,515.0,312.76,223.04
2018,7,25,8,15,845.5,72.5,2.75,24.2,562.5,362.22,265.2
2018,7,25,8,30,862.0,75.0,2.8,25.0,610.0,412.71,307.13
2018,7,25,8,45,874.0,77.0,2.85,25.75,654.0,461.56,346.73
2018,7,25,9,0,886.0,79.0,2.9,26.5,698.0,510.59,385.22
2018,7,25,9,15,893.0,83.0,2.95,27.25,737.5,558.72,421.77
2018,7,25,9,30,900.0,87.0,3.0,28.0,777.0,606.18,456.67
2018,7,25,9,45,904.0,91.0,3.1,28.7,811.0,650.92,488.84
2018,7,25,10,0,908.0,95.0,3.2,29.4,845.0,694.37,519.23
2018,7,25,10,15,914.0,96.0,3.25,30.0,873.5,734.99,545.49
2018,7,25,10,30,920.0,97.0,3.3,30.6,902.0,774.1,570.12
2018,7,25,10,45,923.5,98.5,3.35,31.2,923.5,810.06,592.33
2018,7,25,11,0,927.0,100.0,3.4,31.8,945.0,844.01,613.0
2018,7,25,11,15,881.0,130.5,3.5,32.1,944.0,861.84,623.9
2018,7,25,11,30,835.0,161.0,3.6,32.4,943.0,876.79,633.04
2018,7,25,11,45,884.0,132.5,3.7,32.65,966.0,911.97,655.61
2018,7,25,12,0,933.0,104.0,3.8,32.9,989.0,947.93,678.45
2018,7,25,12,15,932.5,104.5,3.9,32.9,989.0,965.11,689.82
2018,7,25,12,30,932.0,105.0,4.0,32.9,989.0,979.46,699.58
2018,7,25,12,45,930.5,104.5,4.05,32.85,981.0,988.96,706.2
2018,7,25,13,0,929.0,104.0,4.1,32.8,973.0,995.49,711.04
2018,7,25,13,15,926.0,103.5,4.2,32.55,958.0,997.55,714.02
2018,7,25,13,30,923.0,103.0,4.3,32.3,943.0,996.58,715.18
2018,7,25,13,45,871.5,129.5,4.35,32.0,907.0,973.96,702.27
2018,7,25,14,0,820.0,156.0,4.4,31.7,871.0,954.81,691.73
2018,7,25,14,15,774.0,174.5,4.45,31.25,831.5,925.43,674.8
2018,7,25,14,30,728.0,193.0,4.5,30.8,792.0,898.64,659.52
2018,7,25,14,45,794.5,150.5,4.55,30.3,778.5,901.95,664.55
2018,7,25,15,0,861.0,108.0,4.6,29.8,765.0,897.88,664.58
2018,7,25,15,15,829.0,113.5,4.6,29.8,718.5,864.15,642.97
2018,7,25,15,30,797.0,119.0,4.6,29.8,672.0,824.26,617.25
2018,7,25,15,45,816.5,103.5,4.5,28.4,637.5,803.11,607.41
2018,7,25,16,0,836.0,88.0,4.4,27.0,603.0,773.45,591.28
2018,7,25,16,15,812.0,86.5,4.3,26.05,553.5,732.33,565.63
2018,7,25,16,30,788.0,85.0,4.2,25.1,504.0,685.99,535.71
2018,7,25,16,45,757.0,81.5,4.1,24.1,451.5,632.27,499.72
2018,7,25,17,0,726.0,78.0,4.0,23.1,399.0,579.17,462.11
2018,7,25,17,15,693.5,73.0,3.85,22.3,348.5,524.37,420.98
2018,7,25,17,30,661.0,68.0,3.7,21.5,298.0,473.19,381.21
2018,7,25,17,45,619.5,62.5,3.6,20.65,250.0,416.26,335.59
2018,7,25,18,0,578.0,57.0,3.5,19.8,202.0,362.13,290.45
2018,7,25,18,15,492.0,50.5,3.4,19.35,154.5,290.29,229.34
2018,7,25,18,30,406.0,44.0,3.3,18.9,107.0,225.91,173.22
2018,7,25,18,45,286.5,33.0,3.2,18.4,69.5,153.08,109.18
2018,7,25,19,0,167.0,22.0,3.1,17.9,32.0,84.69,17.29
2018,7,25,19,15,83.5,11.0,3.05,17.65,16.0,31.72,0.0
2018,7,25,19,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.95,17.1,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.95,16.65,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,26,4,45,5.0,1.0,2.7,14.8,1.0,0.0,0.0
2018,7,26,5,0,10.0,2.0,2.7,14.9,2.0,0.0,0.0
2018,7,26,5,15,104.5,13.0,2.7,15.35,19.5,12.78,0.0
2018,7,26,5,30,199.0,24.0,2.7,15.8,37.0,19.61,2.62
2018,7,26,5,45,303.5,35.0,2.75,16.2,73.5,27.34,17.27
2018,7,26,6,0,408.0,46.0,2.8,16.6,110.0,34.53,24.41
2018,7,26,6,15,373.0,57.0,2.75,17.3,132.0,41.54,30.91
2018,7,26,6,30,338.0,68.0,2.7,18.0,154.0,49.26,37.83
2018,7,26,6,45,301.0,90.0,2.65,18.7,179.5,82.98,54.82
2018,7,26,7,0,264.0,112.0,2.6,19.4,205.0,118.93,82.31
2018,7,26,7,15,354.0,122.5,2.6,20.1,268.0,150.85,103.56
2018,7,26,7,30,444.0,133.0,2.6,20.8,331.0,197.04,137.92
2018,7,26,7,45,574.0,120.5,2.55,21.5,408.0,241.54,171.07
2018,7,26,8,0,704.0,108.0,2.5,22.2,485.0,299.36,216.24
2018,7,26,8,15,750.0,105.0,2.5,22.9,540.0,351.76,259.53
2018,7,26,8,30,796.0,102.0,2.5,23.6,595.0,404.73,302.68
2018,7,26,8,45,810.5,105.5,2.5,24.35,639.5,453.28,341.71
2018,7,26,9,0,825.0,109.0,2.5,25.1,684.0,502.37,379.93
2018,7,26,9,15,833.5,113.5,2.5,25.8,723.5,549.49,415.55
2018,7,26,9,30,842.0,118.0,2.5,26.5,763.0,598.98,451.62
2018,7,26,9,45,847.0,122.0,2.5,27.25,796.0,642.08,482.05
2018,7,26,10,0,852.0,126.0,2.5,28.0,829.0,684.08,510.81
2018,7,26,10,15,859.5,128.0,2.6,28.55,858.0,724.74,538.66
2018,7,26,10,30,867.0,130.0,2.7,29.1,887.0,764.12,563.87
2018,7,26,10,45,872.0,131.5,2.8,29.65,909.0,799.67,586.24
2018,7,26,11,0,877.0,133.0,2.9,30.2,931.0,833.44,607.26
2018,7,26,11,15,881.0,133.5,3.0,30.4,946.5,863.53,626.58
2018,7,26,11,30,885.0,134.0,3.1,30.6,962.0,891.5,644.49
2018,7,26,11,45,887.5,134.5,3.25,30.85,970.0,915.9,660.26
2018,7,26,12,0,890.0,135.0,3.4,31.1,978.0,937.89,674.51
2018,7,26,12,15,890.0,135.0,3.5,30.95,978.0,954.59,686.17
2018,7,26,12,30,890.0,135.0,3.6,30.8,978.0,968.61,696.23
2018,7,26,12,45,887.5,135.0,3.7,30.7,970.0,977.51,702.96
2018,7,26,13,0,885.0,135.0,3.8,30.6,962.0,983.55,708.0
2018,7,26,13,15,859.0,148.0,3.9,30.25,940.0,977.18,705.82
2018,7,26,13,30,833.0,161.0,4.0,29.9,918.0,973.62,705.63
2018,7,26,13,45,829.5,158.0,4.05,29.55,896.0,967.5,703.55
2018,7,26,14,0,826.0,155.0,4.1,29.2,874.0,958.57,699.73
2018,7,26,14,15,844.0,139.0,4.15,28.6,852.5,953.43,699.22
2018,7,26,14,30,862.0,123.0,4.2,28.0,831.0,939.5,692.9
2018,7,26,14,45,854.5,120.0,4.2,27.4,796.5,917.98,681.3
2018,7,26,15,0,847.0,117.0,4.2,26.8,762.0,893.99,668.02
2018,7,26,15,15,834.5,114.5,4.2,26.8,721.5,869.09,652.51
2018,7,26,15,30,822.0,112.0,4.2,26.8,681.0,836.93,631.94
2018,7,26,15,45,809.0,107.5,4.15,25.4,637.0,800.33,611.34
2018,7,26,16,0,796.0,103.0,4.1,24.0,593.0,762.16,589.17
2018,7,26,16,15,779.5,98.0,4.05,23.2,545.5,719.37,561.81
2018,7,26,16,30,763.0,93.0,4.0,22.4,498.0,675.66,533.25
2018,7,26,16,45,738.5,88.5,3.9,21.6,448.0,626.25,499.61
2018,7,26,17,0,714.0,84.0,3.8,20.8,398.0,579.32,465.5
2018,7,26,17,15,681.0,78.5,3.75,20.05,347.5,524.26,423.97
2018,7,26,17,30,648.0,73.0,3.7,19.3,297.0,470.66,382.16
2018,7,26,17,45,601.5,66.5,3.6,18.6,247.5,410.46,333.38
2018,7,26,18,0,555.0,60.0,3.5,17.9,198.0,353.52,285.49
2018,7,26,18,15,481.0,51.5,3.45,17.45,151.5,285.76,227.23
2018,7,26,18,30,407.0,43.0,3.4,17.0,105.0,224.47,173.07
2018,7,26,18,45,290.0,32.0,3.3,16.6,68.0,152.71,108.93
2018,7,26,19,0,173.0,21.0,3.2,16.2,31.0,84.47,9.52
2018,7,26,19,15,86.5,10.5,3.2,16.0,15.5,31.82,0.0
2018,7,26,19,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,27,5,15,84.0,11.0,3.75,14.2,16.0,10.81,0.0
2018,7,27,5,30,168.0,22.0,3.8,14.7,32.0,17.25,0.28
2018,7,27,5,45,227.5,31.5,3.9,15.15,59.0,24.03,14.48
2018,7,27,6,0,287.0,41.0,4.0,15.6,86.0,30.46,20.94
2018,7,27,6,15,209.0,39.5,4.0,16.15,78.5,28.16,19.25
2018,7,27,6,30,131.0,38.0,4.0,16.7,71.0,26.09,17.53
2018,7,27,6,45,65.5,49.0,4.0,17.25,65.5,47.44,32.56
2018,7,27,7,0,0.0,60.0,4.0,17.8,60.0,57.98,43.22
2018,7,27,7,15,1.5,93.5,3.95,18.3,94.0,89.53,69.18
2018,7,27,7,30,3.0,127.0,3.9,18.8,128.0,120.5,94.18
2018,7,27,7,45,22.0,164.0,3.85,19.3,175.5,159.0,124.28
2018,7,27,8,0,41.0,201.0,3.8,19.8,223.0,194.75,151.89
2018,7,27,8,15,119.5,235.0,3.75,20.3,307.0,250.28,193.95
2018,7,27,8,30,198.0,269.0,3.7,20.8,391.0,318.11,245.71
2018,7,27,8,45,401.5,233.5,3.7,21.35,505.0,381.29,293.8
2018,7,27,9,0,605.0,198.0,3.7,21.9,619.0,470.0,362.1
2018,7,27,9,15,703.5,170.0,3.75,22.4,687.0,526.7,406.19
2018,7,27,9,30,802.0,142.0,3.8,22.9,755.0,593.53,457.34
2018,7,27,9,45,829.5,135.0,3.8,23.4,794.5,639.4,491.54
2018,7,27,10,0,857.0,128.0,3.8,23.9,834.0,687.89,526.87
2018,7,27,10,15,864.5,130.0,3.85,24.25,863.0,728.79,556.09
2018,7,27,10,30,872.0,132.0,3.9,24.6,892.0,768.41,582.51
2018,7,27,10,45,877.5,133.0,3.95,24.95,914.5,804.1,605.95
2018,7,27,11,0,883.0,134.0,4.0,25.3,937.0,838.02,628.0
2018,7,27,11,15,887.0,135.0,4.0,25.5,952.5,868.79,647.91
2018,7,27,11,30,891.0,136.0,4.0,25.7,968.0,897.42,666.28
2018,7,27,11,45,893.0,136.5,4.05,25.9,976.0,921.57,681.84
2018,7,27,12,0,895.0,137.0,4.1,26.1,984.0,943.26,695.78
2018,7,27,12,15,902.0,132.5,4.15,26.15,986.0,962.18,708.34
2018,7,27,12,30,909.0,128.0,4.2,26.2,988.0,978.5,719.26
2018,7,27,12,45,916.5,122.0,4.2,26.2,983.0,991.07,727.66
2018,7,27,13,0,924.0,116.0,4.2,26.2,978.0,1000.74,734.26
2018,7,27,13,15,922.5,114.0,4.25,26.1,963.0,1002.83,736.56
2018,7,27,13,30,921.0,112.0,4.3,26.0,948.0,1001.87,737.02
2018,7,27,13,45,918.0,110.0,4.3,25.85,926.0,996.41,734.5
2018,7,27,14,0,915.0,108.0,4.3,25.7,904.0,987.92,730.11
2018,7,27,14,15,910.0,106.5,4.25,25.45,875.5,975.1,722.94
2018,7,27,14,30,905.0,105.0,4.2,25.2,847.0,959.42,713.97
2018,7,27,14,45,898.0,102.0,4.2,24.9,812.0,937.53,701.27
2018,7,27,15,0,891.0,99.0,4.2,24.6,777.0,913.01,686.81
2018,7,27,15,15,879.5,97.5,4.2,24.6,736.5,883.71,668.23
2018,7,27,15,30,868.0,96.0,4.2,24.6,696.0,852.32,648.15
2018,7,27,15,45,854.0,93.5,4.05,23.75,651.0,815.84,625.83
2018,7,27,16,0,840.0,91.0,3.9,22.9,606.0,782.6,605.55
2018,7,27,16,15,821.5,88.0,3.85,22.3,557.5,739.09,577.36
2018,7,27,16,30,803.0,85.0,3.8,21.7,509.0,694.71,548.08
2018,7,27,16,45,777.0,82.0,3.75,21.05,458.5,644.51,513.93
2018,7,27,17,0,751.0,79.0,3.7,20.4,408.0,594.5,477.87
2018,7,27,17,15,713.5,75.0,3.7,19.65,355.5,536.74,434.39
2018,7,27,17,30,676.0,71.0,3.7,18.9,303.0,483.26,392.63
2018,7,27,17,45,622.0,65.5,3.7,18.1,251.5,419.1,340.87
2018,7,27,18,0,568.0,60.0,3.7,17.3,200.0,358.82,290.33
2018,7,27,18,15,489.0,52.5,3.7,16.75,153.0,289.49,230.66
2018,7,27,18,30,410.0,45.0,3.7,16.2,106.0,226.96,175.3
2018,7,27,18,45,290.5,33.5,3.7,15.65,68.5,153.75,109.35
2018,7,27,19,0,171.0,22.0,3.7,15.1,31.0,84.55,0.0
2018,7,27,19,15,85.5,11.0,3.7,14.85,15.5,31.91,0.0
2018,7,27,19,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,28,5,15,32.5,8.5,2.7,13.4,10.5,8.36,0.0
2018,7,28,5,30,65.0,17.0,2.8,13.8,21.0,14.46,0.0
2018,7,28,5,45,123.0,36.0,2.9,14.25,52.0,29.71,19.2
2018,7,28,6,0,181.0,55.0,3.0,14.7,83.0,44.4,33.16
2018,7,28,6,15,167.0,73.0,2.95,15.25,106.0,57.79,45.45
2018,7,28,6,30,153.0,91.0,2.9,15.8,129.0,75.16,61.0
2018,7,28,6,45,148.5,113.0,2.9,16.35,157.0,101.49,75.71
2018,7,28,7,0,144.0,135.0,2.9,16.9,185.0,128.29,95.97
2018,7,28,7,15,200.0,153.5,2.85,17.4,235.0,161.1,119.68
2018,7,28,7,30,256.0,172.0,2.8,17.9,285.0,194.85,144.88
2018,7,28,7,45,369.5,178.0,2.75,18.4,363.0,242.95,180.5
2018,7,28,8,0,483.0,184.0,2.7,18.9,441.0,297.41,222.37
2018,7,28,8,15,526.0,190.0,2.65,19.55,494.0,343.12,259.35
2018,7,28,8,30,569.0,196.0,2.6,20.2,547.0,392.75,299.0
2018,7,28,8,45,589.5,204.0,2.6,20.85,591.0,437.89,334.8
2018,7,28,9,0,610.0,212.0,2.6,21.5,635.0,484.01,370.48
2018,7,28,9,15,618.0,222.5,2.55,22.1,672.5,527.18,402.93
2018,7,28,9,30,626.0,233.0,2.5,22.7,710.0,570.34,434.44
2018,7,28,9,45,628.0,244.0,2.5,23.35,741.5,610.1,462.65
2018,7,28,10,0,630.0,255.0,2.5,24.0,773.0,649.07,489.56
2018,7,28,10,15,642.0,259.0,2.55,24.55,802.5,687.73,516.29
2018,7,28,10,30,654.0,263.0,2.6,25.1,832.0,726.09,542.28
2018,7,28,10,45,663.0,265.0,2.65,25.65,854.5,759.78,564.64
2018,7,28,11,0,672.0,267.0,2.7,26.2,877.0,792.58,586.07
2018,7,28,11,15,677.5,268.5,2.8,26.55,892.0,820.97,604.97
2018,7,28,11,30,683.0,270.0,2.9,26.9,907.0,847.95,622.78
2018,7,28,11,45,687.5,270.0,2.95,27.25,915.5,871.1,637.62
2018,7,28,12,0,692.0,270.0,3.0,27.6,924.0,892.51,651.24
2018,7,28,12,15,712.5,257.5,3.1,27.75,930.5,914.6,666.54
2018,7,28,12,30,733.0,245.0,3.2,27.9,937.0,934.9,680.03
2018,7,28,12,45,758.5,227.0,3.3,28.05,938.0,952.31,691.71
2018,7,28,13,0,784.0,209.0,3.4,28.2,939.0,963.99,699.74
2018,7,28,13,15,782.5,206.0,3.45,28.1,924.5,965.6,701.71
2018,7,28,13,30,781.0,203.0,3.5,28.0,910.0,964.51,702.11
2018,7,28,13,45,778.0,198.5,3.6,27.9,888.5,957.78,699.26
2018,7,28,14,0,775.0,194.0,3.7,27.8,867.0,952.26,697.32
2018,7,28,14,15,770.0,190.5,3.75,27.45,840.0,939.45,691.0
2018,7,28,14,30,765.0,187.0,3.8,27.1,813.0,924.09,683.08
2018,7,28,14,45,758.5,180.5,3.8,26.8,779.0,901.68,670.04
2018,7,28,15,0,752.0,174.0,3.8,26.5,745.0,876.93,655.42
2018,7,28,15,15,725.5,173.0,3.8,26.5,699.5,838.41,630.52
2018,7,28,15,30,699.0,172.0,3.8,26.5,654.0,798.78,604.73
2018,7,28,15,45,699.0,161.0,3.8,25.5,615.5,769.37,588.2
2018,7,28,16,0,699.0,150.0,3.8,24.5,577.0,737.83,569.81
2018,7,28,16,15,683.5,138.5,3.7,23.85,528.0,691.86,539.37
2018,7,28,16,30,668.0,127.0,3.6,23.2,479.0,645.04,507.21
2018,7,28,16,45,648.0,119.0,3.55,22.55,432.0,598.39,474.32
2018,7,28,17,0,628.0,111.0,3.5,21.9,385.0,551.7,440.44
2018,7,28,17,15,585.0,101.0,3.45,21.1,330.5,488.87,393.19
2018,7,28,17,30,542.0,91.0,3.4,20.3,276.0,428.43,346.28
2018,7,28,17,45,498.0,82.0,3.3,19.5,230.0,371.27,300.23
2018,7,28,18,0,454.0,73.0,3.2,18.7,184.0,317.15,254.99
2018,7,28,18,15,385.0,61.5,3.15,18.1,140.0,251.87,199.34
2018,7,28,18,30,316.0,50.0,3.1,17.5,96.0,194.91,149.41
2018,7,28,18,45,220.0,35.5,3.05,16.9,61.5,131.92,92.37
2018,7,28,19,0,124.0,21.0,3.0,16.3,27.0,68.87,0.0
2018,7,28,19,15,62.0,10.5,3.0,15.95,13.5,25.5,0.0
2018,7,28,19,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,29,5,15,60.0,10.5,3.0,14.2,14.0,10.32,0.0
2018,7,29,5,30,120.0,21.0,3.0,14.5,28.0,16.51,0.0
2018,7,29,5,45,209.5,36.0,3.05,14.8,62.0,27.86,17.47
2018,7,29,6,0,299.0,51.0,3.1,15.1,96.0,38.64,28.06
2018,7,29,6,15,243.5,64.5,3.1,15.6,110.5,47.6,36.42
2018,7,29,6,30,188.0,78.0,3.1,16.1,125.0,61.28,48.71
2018,7,29,6,45,126.0,104.5,3.15,16.6,139.0,93.76,69.98
2018,7,29,7,0,64.0,131.0,3.2,17.1,153.0,121.53,93.66
2018,7,29,7,15,120.0,155.0,3.15,17.65,204.5,150.13,114.09
2018,7,29,7,30,176.0,179.0,3.1,18.2,256.0,188.88,143.09
2018,7,29,7,45,265.5,187.0,3.1,18.7,319.5,224.02,168.66
2018,7,29,8,0,355.0,195.0,3.1,19.2,383.0,272.52,205.9
2018,7,29,8,15,517.5,171.0,3.05,19.6,474.0,322.81,244.19
2018,7,29,8,30,680.0,147.0,3.0,20.0,565.0,391.31,297.88
2018,7,29,8,45,703.0,151.0,3.0,20.45,611.0,438.95,336.74
2018,7,29,9,0,726.0,155.0,3.0,20.9,657.0,488.11,375.9
2018,7,29,9,15,744.0,156.5,3.0,21.15,697.5,533.67,411.76
2018,7,29,9,30,762.0,158.0,3.0,21.4,738.0,582.4,449.04
2018,7,29,9,45,770.5,162.5,2.95,21.7,772.0,625.42,480.95
2018,7,29,10,0,779.0,167.0,2.9,22.0,806.0,667.83,511.63
2018,7,29,10,15,789.5,168.5,2.95,22.2,835.5,708.07,540.78
2018,7,29,10,30,800.0,170.0,3.0,22.4,865.0,747.47,568.84
2018,7,29,10,45,778.5,188.5,3.0,22.6,879.0,777.12,588.45
2018,7,29,11,0,757.0,207.0,3.0,22.8,893.0,803.51,605.54
2018,7,29,11,15,793.5,189.0,3.05,22.9,918.5,840.91,630.65
2018,7,29,11,30,830.0,171.0,3.1,23.0,944.0,877.83,655.2
2018,7,29,11,45,760.0,215.5,3.15,23.15,927.5,881.67,657.19
2018,7,29,12,0,690.0,260.0,3.2,23.3,911.0,880.21,655.56
2018,7,29,12,15,592.0,319.5,3.3,23.3,878.0,863.86,642.0
2018,7,29,12,30,494.0,379.0,3.4,23.3,845.0,842.95,625.25
2018,7,29,12,45,430.0,397.0,3.45,23.3,800.0,809.82,601.5
2018,7,29,13,0,366.0,415.0,3.5,23.3,755.0,770.56,573.44
2018,7,29,13,15,330.5,418.5,3.5,23.05,722.0,745.43,556.21
2018,7,29,13,30,295.0,422.0,3.5,22.8,689.0,718.97,537.83
2018,7,29,13,45,367.0,384.5,3.55,22.55,708.0,751.66,564.67
2018,7,29,14,0,439.0,347.0,3.6,22.3,727.0,788.7,593.98
2018,7,29,14,15,407.0,344.5,3.6,22.0,687.5,755.11,570.9
2018,7,29,14,30,375.0,342.0,3.6,21.7,648.0,713.4,542.48
2018,7,29,14,45,352.5,330.0,3.65,21.4,608.0,676.91,517.94
2018,7,29,15,0,330.0,318.0,3.7,21.1,568.0,639.86,492.64
2018,7,29,15,15,295.0,306.5,3.7,21.1,521.0,592.12,458.17
2018,7,29,15,30,260.0,295.0,3.7,21.1,474.0,544.95,423.73
2018,7,29,15,45,403.0,236.5,3.7,20.55,492.5,602.6,472.84
2018,7,29,16,0,546.0,178.0,3.7,20.0,511.0,641.71,507.5
2018,7,29,16,15,593.0,150.0,3.7,19.6,484.5,634.32,504.69
2018,7,29,16,30,640.0,122.0,3.7,19.2,458.0,617.99,495.29
2018,7,29,16,45,651.0,107.5,3.7,18.75,419.0,586.46,473.19
2018,7,29,17,0,662.0,93.0,3.7,18.3,380.0,552.44,448.49
2018,7,29,17,15,631.0,86.0,3.65,17.8,331.0,499.02,407.18
2018,7,29,17,30,600.0,79.0,3.6,17.3,282.0,446.96,365.68
2018,7,29,17,45,552.0,70.0,3.55,16.85,232.5,385.31,314.97
2018,7,29,18,0,504.0,61.0,3.5,16.4,183.0,327.12,265.44
2018,7,29,18,15,420.5,53.0,3.4,16.05,138.5,258.47,206.01
2018,7,29,18,30,337.0,45.0,3.3,15.7,94.0,197.08,151.72
2018,7,29,18,45,230.0,32.0,3.2,15.35,59.5,130.28,90.6
2018,7,29,19,0,123.0,19.0,3.1,15.0,25.0,65.33,0.0
2018,7,29,19,15,61.5,9.5,3.1,14.85,12.5,24.27,0.0
2018,7,29,19,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,30,5,15,29.5,9.0,2.9,13.55,10.5,8.85,0.0
2018,7,30,5,30,59.0,18.0,3.0,14.0,21.0,15.25,0.0
2018,7,30,5,45,143.0,34.5,3.1,14.5,53.0,26.66,16.35
2018,7,30,6,0,227.0,51.0,3.2,15.0,85.0,38.7,28.08
2018,7,30,6,15,241.0,66.5,3.2,15.65,115.0,49.3,37.88
2018,7,30,6,30,255.0,82.0,3.2,16.3,145.0,64.27,51.29
2018,7,30,6,45,259.0,101.5,3.2,17.0,178.0,91.96,64.99
2018,7,30,7,0,263.0,121.0,3.2,17.7,211.0,122.88,86.55
2018,7,30,7,15,383.5,126.0,3.15,18.25,281.5,154.34,105.93
2018,7,30,7,30,504.0,131.0,3.1,18.8,352.0,202.66,140.93
2018,7,30,7,45,557.0,136.5,3.05,19.4,408.0,246.59,176.58
2018,7,30,8,0,610.0,142.0,3.0,20.0,464.0,295.77,217.06
2018,7,30,8,15,655.5,142.0,2.95,20.6,518.0,342.65,256.0
2018,7,30,8,30,701.0,142.0,2.9,21.2,572.0,393.72,297.78
2018,7,30,8,45,642.0,174.0,2.85,21.75,590.0,431.38,329.06
2018,7,30,9,0,583.0,206.0,2.8,22.3,608.0,463.21,354.34
2018,7,30,9,15,672.0,183.0,2.85,22.9,673.0,517.9,396.5
2018,7,30,9,30,761.0,160.0,2.9,23.5,738.0,579.73,443.21
2018,7,30,9,45,779.5,159.5,2.9,24.05,775.5,626.94,477.6
2018,7,30,10,0,798.0,159.0,2.9,24.6,813.0,671.71,509.53
2018,7,30,10,15,809.0,160.0,2.9,25.25,842.5,712.56,537.67
2018,7,30,10,30,820.0,161.0,2.9,25.9,872.0,752.56,564.41
2018,7,30,10,45,829.5,160.0,2.95,26.5,895.0,788.48,587.09
2018,7,30,11,0,839.0,159.0,3.0,27.1,918.0,823.02,608.62
2018,7,30,11,15,844.5,159.0,3.0,27.6,933.5,853.63,627.27
2018,7,30,11,30,850.0,159.0,3.0,28.1,949.0,882.32,644.5
2018,7,30,11,45,854.0,158.0,3.05,28.55,957.5,906.64,659.22
2018,7,30,12,0,858.0,157.0,3.1,29.0,966.0,925.69,670.5
2018,7,30,12,15,861.5,155.0,3.1,29.2,967.0,943.39,681.3
2018,7,30,12,30,865.0,153.0,3.1,29.4,968.0,958.56,690.49
2018,7,30,12,45,867.5,150.0,3.15,29.55,961.5,969.17,697.35
2018,7,30,13,0,870.0,147.0,3.2,29.7,955.0,977.02,702.55
2018,7,30,13,15,867.0,145.5,3.25,29.65,939.5,978.26,704.19
2018,7,30,13,30,864.0,144.0,3.3,29.6,924.0,976.62,704.14
2018,7,30,13,45,859.0,142.0,3.35,29.5,901.5,969.69,700.93
2018,7,30,14,0,854.0,140.0,3.4,29.4,879.0,959.93,696.01
2018,7,30,14,15,845.0,139.0,3.45,29.05,849.5,950.2,691.91
2018,7,30,14,30,836.0,138.0,3.5,28.7,820.0,932.45,682.58
2018,7,30,14,45,824.5,136.0,3.5,28.4,784.0,908.84,668.97
2018,7,30,15,0,813.0,134.0,3.5,28.1,748.0,882.94,653.82
2018,7,30,15,15,799.5,131.0,3.5,28.1,707.5,852.08,634.48
2018,7,30,15,30,786.0,128.0,3.5,28.1,667.0,819.36,613.79
2018,7,30,15,45,765.0,126.0,3.45,27.05,621.5,779.86,590.48
2018,7,30,16,0,744.0,124.0,3.4,26.0,576.0,742.41,568.21
2018,7,30,16,15,714.5,121.5,3.35,25.3,526.5,694.3,537.05
2018,7,30,16,30,685.0,119.0,3.3,24.6,477.0,646.27,504.85
2018,7,30,16,45,649.5,114.0,3.25,23.9,425.5,591.65,466.18
2018,7,30,17,0,614.0,109.0,3.2,23.2,374.0,538.15,427.26
2018,7,30,17,15,567.5,103.0,3.2,22.2,323.0,478.25,382.7
2018,7,30,17,30,521.0,97.0,3.2,21.2,272.0,420.94,338.58
2018,7,30,17,45,460.0,87.0,3.15,20.25,222.5,352.7,284.14
2018,7,30,18,0,399.0,77.0,3.1,19.3,173.0,292.19,234.11
2018,7,30,18,15,325.5,63.0,3.05,18.6,129.0,226.77,178.66
2018,7,30,18,30,252.0,49.0,3.0,17.9,85.0,168.16,127.95
2018,7,30,18,45,165.0,32.0,2.95,17.15,52.0,108.36,73.53
2018,7,30,19,0,78.0,15.0,2.9,16.4,19.0,46.36,0.0
2018,7,30,19,15,39.0,7.5,2.95,16.05,9.5,16.76,0.0
2018,7,30,19,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,31,5,15,44.5,8.5,2.6,13.3,11.0,8.36,0.0
2018,7,31,5,30,89.0,17.0,2.7,13.8,22.0,13.25,0.0
2018,7,31,5,45,165.5,34.5,2.8,14.3,54.5,26.74,16.27
2018,7,31,6,0,242.0,52.0,2.9,14.8,87.0,39.62,28.87
2018,7,31,6,15,194.5,61.0,2.85,15.45,96.5,48.92,37.56
2018,7,31,6,30,147.0,70.0,2.8,16.1,106.0,55.37,43.48
2018,7,31,6,45,82.5,91.5,2.8,16.8,112.5,81.41,60.98
2018,7,31,7,0,18.0,113.0,2.8,17.5,119.0,106.37,82.86
2018,7,31,7,15,39.5,141.0,2.8,18.15,157.5,131.55,102.15
2018,7,31,7,30,61.0,169.0,2.8,18.8,196.0,162.56,126.0
2018,7,31,7,45,157.0,188.5,2.8,19.45,268.5,202.65,154.55
2018,7,31,8,0,253.0,208.0,2.8,20.1,341.0,252.03,191.36
2018,7,31,8,15,449.0,183.5,2.75,20.85,447.0,308.04,232.3
2018,7,31,8,30,645.0,159.0,2.7,21.6,553.0,385.66,291.4
2018,7,31,8,45,677.0,161.0,2.7,22.35,602.0,433.77,329.69
2018,7,31,9,0,709.0,163.0,2.7,23.1,651.0,484.31,368.99
2018,7,31,9,15,725.0,165.5,2.7,23.75,690.5,528.99,403.11
2018,7,31,9,30,741.0,168.0,2.7,24.4,730.0,574.13,436.64
