Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,9,45,753.5,171.0,2.7,25.1,765.0,617.83,468.07
2018,7,31,10,0,766.0,174.0,2.7,25.8,800.0,663.24,499.79
2018,7,31,10,15,777.0,175.0,2.75,26.3,829.5,702.94,527.46
2018,7,31,10,30,788.0,176.0,2.8,26.8,859.0,741.86,554.05
2018,7,31,10,45,797.5,176.5,2.85,27.3,882.5,778.19,577.81
2018,7,31,11,0,807.0,177.0,2.9,27.8,906.0,813.25,599.9
2018,7,31,11,15,771.0,200.5,2.95,28.15,906.0,830.97,610.56
2018,7,31,11,30,735.0,224.0,3.0,28.5,906.0,845.86,619.48
2018,7,31,11,45,715.5,235.0,3.05,28.8,903.5,859.43,627.72
2018,7,31,12,0,696.0,246.0,3.1,29.1,901.0,870.28,634.22
2018,7,31,12,15,762.5,209.5,3.2,29.15,927.0,910.56,661.15
2018,7,31,12,30,829.0,173.0,3.3,29.2,953.0,947.73,685.73
2018,7,31,12,45,829.0,171.0,3.4,29.3,945.5,957.15,692.13
2018,7,31,13,0,829.0,169.0,3.5,29.4,938.0,963.83,697.07
2018,7,31,13,15,826.0,167.0,3.55,29.25,922.5,964.89,698.85
2018,7,31,13,30,823.0,165.0,3.6,29.1,907.0,963.12,698.94
2018,7,31,13,45,819.0,162.0,3.65,28.9,885.0,956.56,696.16
2018,7,31,14,0,815.0,159.0,3.7,28.7,863.0,947.21,691.68
2018,7,31,14,15,808.5,155.5,3.7,28.4,834.0,932.26,683.55
2018,7,31,14,30,802.0,152.0,3.7,28.1,805.0,914.69,673.78
2018,7,31,14,45,794.0,148.0,3.7,27.75,770.5,892.71,661.2
2018,7,31,15,0,786.0,144.0,3.7,27.4,736.0,868.38,647.04
2018,7,31,15,15,772.0,140.5,3.7,27.4,695.5,837.14,627.21
2018,7,31,15,30,758.0,137.0,3.7,27.4,655.0,804.11,606.08
2018,7,31,15,45,744.5,130.5,3.7,26.3,611.0,769.76,586.42
2018,7,31,16,0,731.0,124.0,3.7,25.2,567.0,730.9,563.15
2018,7,31,16,15,714.5,117.5,3.65,24.35,520.5,688.56,536.15
2018,7,31,16,30,698.0,111.0,3.6,23.5,474.0,645.43,507.86
2018,7,31,16,45,672.0,104.5,3.6,22.65,424.5,595.21,472.63
2018,7,31,17,0,646.0,98.0,3.6,21.8,375.0,545.4,436.61
2018,7,31,17,15,610.0,90.5,3.55,20.85,325.0,489.05,394.27
2018,7,31,17,30,574.0,83.0,3.5,19.9,275.0,434.49,351.83
2018,7,31,17,45,525.0,74.5,3.45,19.0,227.0,374.12,303.04
2018,7,31,18,0,476.0,66.0,3.4,18.1,179.0,317.27,255.35
2018,7,31,18,15,404.0,55.5,3.4,17.45,135.0,252.24,199.46
2018,7,31,18,30,332.0,45.0,3.4,16.8,91.0,193.52,147.62
2018,7,31,18,45,226.5,31.5,3.35,16.2,57.0,128.05,86.22
2018,7,31,19,0,121.0,18.0,3.3,15.6,23.0,62.23,0.0
2018,7,31,19,15,60.5,9.0,3.25,15.4,11.5,23.29,0.0
2018,7,31,19,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,1,5,15,76.0,10.0,2.95,13.5,13.5,9.83,0.0
2018,8,1,5,30,152.0,20.0,3.0,14.0,27.0,15.83,0.0
2018,8,1,5,45,252.5,30.5,3.05,14.5,59.5,23.87,13.73
2018,8,1,6,0,353.0,41.0,3.1,15.0,92.0,30.75,21.11
2018,8,1,6,15,315.5,44.5,3.05,15.65,103.5,30.92,21.68
2018,8,1,6,30,278.0,48.0,3.0,16.3,115.0,33.67,24.27
2018,8,1,6,45,140.5,71.0,2.95,17.0,105.0,62.78,44.03
2018,8,1,7,0,3.0,94.0,2.9,17.7,95.0,88.9,68.93
2018,8,1,7,15,11.5,122.5,2.85,18.3,127.5,116.02,90.6
2018,8,1,7,30,20.0,151.0,2.8,18.9,160.0,144.16,112.7
2018,8,1,7,45,42.0,180.5,2.75,19.55,202.0,172.8,134.43
2018,8,1,8,0,64.0,210.0,2.7,20.2,244.0,207.88,161.21
2018,8,1,8,15,183.5,222.0,2.65,20.9,331.5,259.38,198.94
2018,8,1,8,30,303.0,234.0,2.6,21.6,419.0,322.19,246.18
2018,8,1,8,45,555.0,173.5,2.6,22.35,543.0,390.63,297.88
2018,8,1,9,0,807.0,113.0,2.6,23.1,667.0,488.22,372.29
2018,8,1,9,15,831.5,110.5,2.65,23.8,711.0,536.86,409.61
2018,8,1,9,30,856.0,108.0,2.7,24.5,755.0,589.41,448.9
2018,8,1,9,45,869.5,108.0,2.75,25.15,791.5,634.91,482.16
2018,8,1,10,0,883.0,108.0,2.8,25.8,828.0,679.92,514.2
2018,8,1,10,15,891.0,108.5,2.9,26.2,857.0,720.85,542.76
2018,8,1,10,30,899.0,109.0,3.0,26.6,886.0,760.45,568.82
2018,8,1,10,45,905.0,109.5,3.15,27.0,909.0,797.0,592.83
2018,8,1,11,0,911.0,110.0,3.3,27.4,932.0,831.73,615.46
2018,8,1,11,15,915.0,110.5,3.4,27.45,947.5,862.82,636.14
2018,8,1,11,30,919.0,111.0,3.5,27.5,963.0,891.66,655.32
2018,8,1,11,45,921.0,111.5,3.65,27.6,971.0,916.39,671.92
2018,8,1,12,0,923.0,112.0,3.8,27.7,979.0,938.55,686.88
2018,8,1,12,15,922.5,112.5,3.85,27.6,979.0,955.75,698.62
2018,8,1,12,30,922.0,113.0,3.9,27.5,979.0,970.12,708.61
2018,8,1,12,45,919.5,113.5,4.0,27.4,971.0,979.72,715.88
2018,8,1,13,0,917.0,114.0,4.1,27.3,963.0,986.35,721.34
2018,8,1,13,15,914.5,113.0,4.1,27.1,948.0,988.44,723.67
2018,8,1,13,30,912.0,112.0,4.1,26.9,933.0,987.5,724.14
2018,8,1,13,45,909.0,110.5,4.1,26.75,911.5,982.54,721.95
2018,8,1,14,0,906.0,109.0,4.1,26.6,890.0,974.58,717.91
2018,8,1,14,15,900.5,107.0,4.1,26.25,861.0,960.78,710.67
2018,8,1,14,30,895.0,105.0,4.1,25.9,832.0,944.14,701.61
2018,8,1,14,45,887.0,103.0,4.1,25.55,797.0,922.48,689.21
2018,8,1,15,0,879.0,101.0,4.1,25.2,762.0,898.27,675.08
2018,8,1,15,15,867.5,98.5,4.1,25.2,721.0,868.06,655.86
2018,8,1,15,30,856.0,96.0,4.1,25.2,680.0,835.76,635.15
2018,8,1,15,45,841.5,93.0,4.05,24.2,634.5,798.56,613.03
2018,8,1,16,0,827.0,90.0,4.0,23.2,589.0,764.6,592.88
2018,8,1,16,15,807.5,87.0,4.0,22.5,540.5,720.68,564.6
2018,8,1,16,30,788.0,84.0,4.0,21.8,492.0,676.0,535.21
2018,8,1,16,45,761.0,80.5,3.95,21.1,441.0,625.08,500.29
2018,8,1,17,0,734.0,77.0,3.9,20.4,390.0,574.48,463.09
2018,8,1,17,15,694.5,73.0,3.85,19.6,338.0,516.32,418.8
2018,8,1,17,30,655.0,69.0,3.8,18.8,286.0,462.69,376.42
2018,8,1,17,45,598.5,63.5,3.75,17.95,235.5,398.51,324.12
2018,8,1,18,0,542.0,58.0,3.7,17.1,185.0,338.49,273.31
2018,8,1,18,15,450.0,50.5,3.6,16.55,138.5,265.51,210.35
2018,8,1,18,30,358.0,43.0,3.5,16.0,92.0,200.54,152.98
2018,8,1,18,45,231.5,30.0,3.45,15.45,56.5,127.4,84.29
2018,8,1,19,0,105.0,17.0,3.4,14.9,21.0,46.26,0.0
2018,8,1,19,15,52.5,8.5,3.4,14.65,10.5,8.36,0.0
2018,8,1,19,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,2,5,15,63.5,9.0,3.1,12.6,12.0,8.85,0.0
2018,8,2,5,30,127.0,18.0,3.2,13.0,24.0,14.19,0.0
2018,8,2,5,45,238.5,32.0,3.35,13.45,59.5,24.82,14.36
2018,8,2,6,0,350.0,46.0,3.5,13.9,95.0,35.81,25.57
2018,8,2,6,15,309.5,47.5,3.5,14.45,104.0,34.62,25.05
2018,8,2,6,30,269.0,49.0,3.5,15.0,113.0,34.46,25.1
2018,8,2,6,45,135.5,68.5,3.5,15.5,101.0,60.22,42.42
2018,8,2,7,0,2.0,88.0,3.5,16.0,89.0,83.56,64.99
2018,8,2,7,15,12.0,120.0,3.5,16.65,125.0,113.86,89.42
2018,8,2,7,30,22.0,152.0,3.5,17.3,161.0,145.26,114.32
2018,8,2,7,45,67.5,175.0,3.5,17.95,209.0,174.11,135.61
2018,8,2,8,0,113.0,198.0,3.5,18.6,257.0,207.38,160.8
2018,8,2,8,15,299.5,190.0,3.55,19.25,367.0,266.13,203.98
2018,8,2,8,30,486.0,182.0,3.6,19.9,477.0,342.88,262.87
2018,8,2,8,45,653.0,147.0,3.65,20.5,575.5,408.27,314.28
2018,8,2,9,0,820.0,112.0,3.7,21.1,674.0,492.02,379.9
2018,8,2,9,15,844.0,111.0,3.75,21.6,719.5,542.35,419.65
2018,8,2,9,30,868.0,110.0,3.8,22.1,765.0,596.53,461.28
2018,8,2,9,45,876.5,112.0,3.85,22.6,800.0,641.33,494.98
2018,8,2,10,0,885.0,114.0,3.9,23.1,835.0,685.24,527.2
2018,8,2,10,15,894.5,114.5,3.9,23.4,865.0,727.36,557.38
2018,8,2,10,30,904.0,115.0,3.9,23.7,895.0,768.24,584.72
2018,8,2,10,45,911.5,114.5,3.9,24.05,918.5,805.25,608.95
2018,8,2,11,0,919.0,114.0,3.9,24.4,942.0,840.49,631.74
2018,8,2,11,15,923.5,114.0,3.9,24.6,957.5,871.81,652.04
2018,8,2,11,30,928.0,114.0,3.9,24.8,973.0,900.87,670.72
2018,8,2,11,45,931.0,113.5,3.9,25.0,981.0,925.77,686.54
2018,8,2,12,0,934.0,113.0,3.9,25.2,989.0,948.08,700.63
2018,8,2,12,15,935.5,113.0,3.95,25.2,990.0,966.83,713.22
2018,8,2,12,30,937.0,113.0,4.0,25.2,991.0,982.76,724.04
2018,8,2,12,45,936.5,112.0,4.0,25.2,983.5,992.91,730.84
2018,8,2,13,0,936.0,111.0,4.0,25.2,976.0,1000.03,735.78
2018,8,2,13,15,935.0,109.0,4.05,25.05,961.0,1002.58,738.59
2018,8,2,13,30,934.0,107.0,4.1,24.9,946.0,1002.01,739.48
2018,8,2,13,45,932.0,105.0,4.15,24.8,924.5,997.37,737.66
2018,8,2,14,0,930.0,103.0,4.2,24.7,903.0,989.62,733.92
2018,8,2,14,15,925.5,101.0,4.2,24.35,874.0,976.48,727.09
2018,8,2,14,30,921.0,99.0,4.2,24.0,845.0,960.38,718.38
2018,8,2,14,45,914.5,96.0,4.2,23.65,809.5,938.52,705.81
2018,8,2,15,0,908.0,93.0,4.2,23.3,774.0,913.96,691.4
2018,8,2,15,15,896.5,91.5,4.2,23.3,732.5,884.14,672.39
2018,8,2,15,30,885.0,90.0,4.2,23.3,691.0,852.18,651.83
2018,8,2,15,45,872.0,87.0,4.2,22.3,645.5,815.34,630.14
2018,8,2,16,0,859.0,84.0,4.2,21.3,600.0,776.81,606.84
2018,8,2,16,15,840.5,81.0,4.2,20.7,551.0,732.66,578.04
2018,8,2,16,30,822.0,78.0,4.2,20.1,502.0,692.1,551.37
2018,8,2,16,45,796.5,74.5,4.15,19.55,450.0,640.96,515.85
2018,8,2,17,0,771.0,71.0,4.1,19.0,398.0,589.97,478.24
2018,8,2,17,15,731.5,67.5,4.05,18.35,345.0,530.95,432.78
2018,8,2,17,30,692.0,64.0,4.0,17.7,292.0,473.81,387.21
2018,8,2,17,45,635.0,59.0,3.95,17.0,240.0,410.69,335.15
2018,8,2,18,0,578.0,54.0,3.9,16.3,188.0,349.55,282.87
2018,8,2,18,15,490.5,47.0,3.75,15.8,141.0,277.67,220.24
2018,8,2,18,30,403.0,40.0,3.6,15.3,94.0,213.49,162.73
2018,8,2,18,45,266.0,28.0,3.5,14.8,57.5,135.71,87.86
2018,8,2,19,0,129.0,16.0,3.4,14.3,21.0,51.72,0.0
2018,8,2,19,15,64.5,8.0,3.35,14.1,10.5,7.86,0.0
2018,8,2,19,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,3,5,15,21.0,6.0,2.55,12.25,7.0,5.9,0.0
2018,8,3,5,30,42.0,12.0,2.7,12.8,14.0,10.32,0.0
2018,8,3,5,45,91.0,31.0,2.9,13.35,41.5,25.74,14.85
2018,8,3,6,0,140.0,50.0,3.1,13.9,69.0,40.56,29.65
2018,8,3,6,15,185.5,71.5,3.05,14.45,108.5,56.7,44.48
2018,8,3,6,30,231.0,93.0,3.0,15.0,148.0,72.21,58.51
2018,8,3,6,45,266.5,114.5,2.9,15.55,192.5,98.52,71.92
2018,8,3,7,0,302.0,136.0,2.8,16.1,237.0,134.35,95.53
2018,8,3,7,15,334.0,155.5,2.7,16.65,284.5,172.03,123.2
2018,8,3,7,30,366.0,175.0,2.6,17.2,332.0,213.1,155.24
2018,8,3,7,45,391.5,192.5,2.55,17.8,379.5,254.38,188.53
2018,8,3,8,0,417.0,210.0,2.5,18.4,427.0,298.21,224.06
2018,8,3,8,15,439.0,224.5,2.4,19.1,472.5,336.88,255.32
2018,8,3,8,30,461.0,239.0,2.3,19.8,518.0,381.48,290.62
2018,8,3,8,45,477.5,249.5,2.25,20.55,558.0,422.14,322.27
2018,8,3,9,0,494.0,260.0,2.2,21.3,598.0,464.0,354.02
2018,8,3,9,15,546.5,253.5,2.2,22.15,648.0,510.77,388.86
2018,8,3,9,30,599.0,247.0,2.2,23.0,698.0,561.41,425.81
2018,8,3,9,45,660.5,227.0,2.25,23.9,746.0,608.03,459.59
2018,8,3,10,0,722.0,207.0,2.3,24.8,794.0,658.9,495.75
2018,8,3,10,15,732.0,210.0,2.3,25.5,823.0,698.73,522.62
2018,8,3,10,30,742.0,213.0,2.3,26.2,852.0,737.85,548.4
2018,8,3,10,45,749.5,213.0,2.35,26.9,873.0,771.36,570.2
2018,8,3,11,0,757.0,213.0,2.4,27.6,894.0,803.6,590.77
2018,8,3,11,15,762.0,213.5,2.45,28.2,908.5,832.82,608.65
2018,8,3,11,30,767.0,214.0,2.5,28.8,923.0,860.32,625.11
2018,8,3,11,45,770.0,214.5,2.55,29.35,931.0,884.21,639.27
2018,8,3,12,0,773.0,215.0,2.6,29.9,939.0,906.02,652.06
2018,8,3,12,15,767.5,218.5,2.65,30.35,937.0,920.85,660.61
2018,8,3,12,30,762.0,222.0,2.7,30.8,935.0,933.18,667.67
2018,8,3,12,45,752.5,225.5,2.8,31.25,924.5,939.23,671.18
2018,8,3,13,0,743.0,229.0,2.9,31.7,914.0,942.65,673.14
2018,8,3,13,15,737.0,228.0,2.95,31.9,898.0,942.23,673.06
2018,8,3,13,30,731.0,227.0,3.0,32.1,882.0,939.22,671.45
2018,8,3,13,45,722.5,224.5,3.05,32.25,858.5,929.73,665.93
2018,8,3,14,0,714.0,222.0,3.1,32.4,835.0,917.74,658.93
2018,8,3,14,15,703.5,219.0,3.15,32.25,805.5,900.96,649.69
2018,8,3,14,30,693.0,216.0,3.2,32.1,776.0,881.91,639.01
2018,8,3,14,45,679.5,211.5,3.25,31.95,740.5,856.44,624.07
2018,8,3,15,0,666.0,207.0,3.3,31.8,705.0,829.06,607.83
2018,8,3,15,15,650.0,201.5,3.3,31.8,665.0,796.74,587.18
2018,8,3,15,30,634.0,196.0,3.3,31.8,625.0,762.98,565.32
2018,8,3,15,45,614.5,187.5,3.35,30.9,580.0,721.96,540.42
2018,8,3,16,0,595.0,179.0,3.4,30.0,535.0,680.12,514.34
2018,8,3,16,15,573.0,169.0,3.35,29.25,488.5,631.2,481.97
2018,8,3,16,30,551.0,159.0,3.3,28.5,442.0,585.48,451.05
2018,8,3,16,45,523.0,147.5,3.3,27.75,393.5,534.18,415.24
2018,8,3,17,0,495.0,136.0,3.3,27.0,345.0,483.77,379.04
2018,8,3,17,15,458.5,122.5,3.25,25.95,296.0,427.16,337.23
2018,8,3,17,30,422.0,109.0,3.2,24.9,247.0,372.71,295.64
2018,8,3,17,45,375.0,94.5,3.1,23.85,201.0,314.18,249.27
2018,8,3,18,0,328.0,80.0,3.0,22.8,155.0,259.37,204.35
2018,8,3,18,15,264.5,62.5,2.9,21.85,113.0,198.04,153.04
2018,8,3,18,30,201.0,45.0,2.8,20.9,71.0,142.48,105.55
2018,8,3,18,45,129.5,28.5,2.7,20.0,42.5,90.22,54.62
2018,8,3,19,0,58.0,12.0,2.6,19.1,14.0,27.83,0.0
2018,8,3,19,15,29.0,6.0,2.6,18.65,7.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,4,5,15,15.0,4.5,1.45,14.05,5.0,4.42,0.0
2018,8,4,5,30,30.0,9.0,1.7,14.5,10.0,8.85,0.0
2018,8,4,5,45,67.5,24.5,1.9,14.95,32.0,20.59,10.43
2018,8,4,6,0,105.0,40.0,2.1,15.4,54.0,32.9,22.82
2018,8,4,6,15,145.0,63.0,2.15,15.9,91.5,50.4,38.69
2018,8,4,6,30,185.0,86.0,2.2,16.4,129.0,67.17,53.75
2018,8,4,6,45,222.0,109.0,2.2,16.85,173.5,92.31,67.62
2018,8,4,7,0,259.0,132.0,2.2,17.3,218.0,126.99,90.76
2018,8,4,7,15,294.0,152.0,2.2,18.15,265.5,163.17,116.93
2018,8,4,7,30,329.0,172.0,2.2,19.0,313.0,203.06,147.44
2018,8,4,7,45,361.5,188.5,2.2,19.8,361.0,243.22,179.05
2018,8,4,8,0,394.0,205.0,2.2,20.6,409.0,286.62,213.48
2018,8,4,8,15,422.5,217.5,2.3,21.6,455.5,324.4,243.51
2018,8,4,8,30,451.0,230.0,2.4,22.6,502.0,368.9,278.32
2018,8,4,8,45,478.5,238.0,2.45,23.65,546.5,411.57,311.05
2018,8,4,9,0,506.0,246.0,2.5,24.7,591.0,456.45,344.71
2018,8,4,9,15,575.5,229.5,2.6,25.55,644.5,503.67,380.15
2018,8,4,9,30,645.0,213.0,2.7,26.4,698.0,555.16,418.25
2018,8,4,9,45,727.5,181.0,2.85,27.3,752.0,605.82,455.62
2018,8,4,10,0,810.0,149.0,3.0,28.2,806.0,663.65,497.42
2018,8,4,10,15,823.5,148.0,3.15,28.85,836.5,704.91,526.23
2018,8,4,10,30,837.0,147.0,3.3,29.5,867.0,745.43,553.65
2018,8,4,10,45,850.0,145.0,3.45,30.2,892.0,783.83,578.08
2018,8,4,11,0,863.0,143.0,3.6,30.9,917.0,820.36,601.01
2018,8,4,11,15,871.5,141.0,3.7,31.2,934.0,851.71,621.05
2018,8,4,11,30,880.0,139.0,3.8,31.5,951.0,881.15,639.78
2018,8,4,11,45,888.0,136.0,3.9,31.75,961.0,907.14,656.33
2018,8,4,12,0,896.0,133.0,4.0,32.0,971.0,930.84,671.4
2018,8,4,12,15,905.0,128.5,4.1,31.9,974.5,951.57,685.54
2018,8,4,12,30,914.0,124.0,4.2,31.8,978.0,969.72,698.1
2018,8,4,12,45,924.0,118.0,4.25,31.7,975.0,984.56,708.36
2018,8,4,13,0,934.0,112.0,4.3,31.6,972.0,996.48,716.85
2018,8,4,13,15,933.0,110.5,4.35,31.35,957.5,999.52,720.17
2018,8,4,13,30,932.0,109.0,4.4,31.1,943.0,999.45,721.64
2018,8,4,13,45,929.5,107.0,4.5,30.85,921.0,994.32,720.23
2018,8,4,14,0,927.0,105.0,4.6,30.6,899.0,986.1,716.92
2018,8,4,14,15,919.5,105.0,4.6,30.25,869.5,972.29,709.79
2018,8,4,14,30,912.0,105.0,4.6,29.9,840.0,955.63,700.88
2018,8,4,14,45,901.5,104.5,4.65,29.55,804.0,933.01,688.3
2018,8,4,15,0,891.0,104.0,4.7,29.2,768.0,907.89,674.16
2018,8,4,15,15,879.5,101.5,4.7,29.2,726.5,877.4,654.98
2018,8,4,15,30,868.0,99.0,4.7,29.2,685.0,844.78,634.28
2018,8,4,15,45,847.5,98.0,4.65,28.2,637.5,809.48,613.8
2018,8,4,16,0,827.0,97.0,4.6,27.2,590.0,768.02,588.61
2018,8,4,16,15,797.5,96.5,4.55,26.55,539.0,719.37,556.95
2018,8,4,16,30,768.0,96.0,4.5,25.9,488.0,670.6,524.58
2018,8,4,16,45,732.0,93.5,4.4,25.3,435.0,618.04,487.47
2018,8,4,17,0,696.0,91.0,4.3,24.7,382.0,564.15,447.71
2018,8,4,17,15,650.0,86.0,4.15,23.8,329.0,502.76,401.4
2018,8,4,17,30,604.0,81.0,4.0,22.9,276.0,443.92,355.5
2018,8,4,17,45,539.5,73.5,3.85,22.0,224.5,375.66,300.56
2018,8,4,18,0,475.0,66.0,3.7,21.1,173.0,312.24,247.73
2018,8,4,18,15,393.0,54.0,3.55,20.25,127.5,241.99,188.14
2018,8,4,18,30,311.0,42.0,3.4,19.4,82.0,179.02,133.27
2018,8,4,18,45,203.0,28.5,3.2,18.6,50.0,112.99,66.68
2018,8,4,19,0,95.0,15.0,3.0,17.8,18.0,40.76,0.0
2018,8,4,19,15,47.5,7.5,3.0,17.4,9.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,5,5,15,27.5,7.0,2.55,13.0,8.0,6.88,0.0
2018,8,5,5,30,55.0,14.0,2.7,13.5,16.0,13.76,0.0
2018,8,5,5,45,128.0,32.0,2.9,14.05,46.5,26.49,14.71
2018,8,5,6,0,201.0,50.0,3.1,14.6,77.0,38.42,27.6
2018,8,5,6,15,222.5,65.5,3.05,15.2,107.5,52.3,40.43
2018,8,5,6,30,244.0,81.0,3.0,15.8,138.0,63.6,50.72
2018,8,5,6,45,178.0,100.5,3.0,16.4,147.5,84.14,62.07
2018,8,5,7,0,112.0,120.0,3.0,17.0,157.0,110.49,82.96
2018,8,5,7,15,127.0,144.0,2.95,17.55,192.5,139.53,105.23
2018,8,5,7,30,142.0,168.0,2.9,18.1,228.0,170.41,129.42
2018,8,5,7,45,216.0,182.5,2.85,18.7,287.5,204.16,154.02
2018,8,5,8,0,290.0,197.0,2.8,19.3,347.0,250.05,189.1
2018,8,5,8,15,449.0,185.5,2.8,20.0,443.5,304.73,229.93
2018,8,5,8,30,608.0,174.0,2.8,20.7,540.0,378.45,286.63
2018,8,5,8,45,653.0,173.5,2.8,21.35,594.0,427.94,326.13
2018,8,5,9,0,698.0,173.0,2.8,22.0,648.0,481.19,367.79
2018,8,5,9,15,719.5,175.5,2.85,22.65,690.5,528.33,404.11
2018,8,5,9,30,741.0,178.0,2.9,23.3,733.0,576.45,440.23
2018,8,5,9,45,760.5,177.5,2.9,23.9,770.5,621.38,473.12
2018,8,5,10,0,780.0,177.0,2.9,24.5,808.0,668.65,506.78
2018,8,5,10,15,787.0,180.0,3.0,25.0,836.5,708.11,534.66
2018,8,5,10,30,794.0,183.0,3.1,25.5,865.0,746.47,561.27
2018,8,5,10,45,797.5,187.0,3.15,25.95,886.5,781.85,585.15
2018,8,5,11,0,801.0,191.0,3.2,26.4,908.0,815.6,606.7
2018,8,5,11,15,803.5,193.5,3.3,26.75,923.0,845.33,625.87
2018,8,5,11,30,806.0,196.0,3.4,27.1,938.0,873.11,643.69
2018,8,5,11,45,805.5,198.0,3.45,27.45,944.5,895.73,657.75
2018,8,5,12,0,805.0,200.0,3.5,27.8,951.0,916.03,670.3
2018,8,5,12,15,825.0,187.5,3.55,28.25,957.0,938.44,684.0
2018,8,5,12,30,845.0,175.0,3.6,28.7,963.0,958.67,696.25
2018,8,5,12,45,870.5,157.5,3.6,29.15,963.0,972.17,703.84
2018,8,5,13,0,896.0,140.0,3.6,29.6,963.0,987.37,712.63
2018,8,5,13,15,892.5,138.5,3.6,29.75,947.0,988.16,713.01
2018,8,5,13,30,889.0,137.0,3.6,29.9,931.0,985.94,711.68
2018,8,5,13,45,884.0,136.0,3.6,30.0,908.5,979.85,708.12
2018,8,5,14,0,879.0,135.0,3.6,30.1,886.0,970.84,702.8
2018,8,5,14,15,872.0,132.5,3.6,30.0,856.0,955.55,694.08
2018,8,5,14,30,865.0,130.0,3.6,29.9,826.0,937.5,683.65
2018,8,5,14,45,855.0,128.0,3.6,29.8,790.0,920.05,673.69
2018,8,5,15,0,845.0,126.0,3.6,29.7,754.0,894.79,658.55
2018,8,5,15,15,831.0,123.0,3.6,29.7,712.0,862.69,638.56
2018,8,5,15,30,817.0,120.0,3.6,29.7,670.0,828.66,617.18
2018,8,5,15,45,799.0,117.0,3.65,29.05,624.0,789.63,593.97
2018,8,5,16,0,781.0,114.0,3.7,28.4,578.0,749.32,569.44
2018,8,5,16,15,754.5,110.5,3.7,27.85,527.5,703.86,540.33
2018,8,5,16,30,728.0,107.0,3.7,27.3,477.0,655.55,508.42
2018,8,5,16,45,693.0,102.5,3.65,26.7,424.5,600.43,469.4
2018,8,5,17,0,658.0,98.0,3.6,26.1,372.0,546.37,430.03
2018,8,5,17,15,609.0,93.0,3.45,25.15,319.5,484.72,383.92
2018,8,5,17,30,560.0,88.0,3.3,24.2,267.0,425.86,338.4
2018,8,5,17,45,492.5,79.0,3.15,23.25,216.0,356.33,282.98
2018,8,5,18,0,425.0,70.0,3.0,22.3,165.0,290.86,229.09
2018,8,5,18,15,338.0,57.0,2.85,21.35,120.0,220.77,170.33
2018,8,5,18,30,251.0,44.0,2.7,20.4,75.0,159.02,117.25
2018,8,5,18,45,153.0,27.5,2.5,19.4,44.0,94.54,52.14
2018,8,5,19,0,55.0,11.0,2.3,18.4,13.0,25.73,0.0
2018,8,5,19,15,27.5,5.5,2.4,17.9,6.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,6,5,15,9.0,2.5,1.3,12.6,3.0,0.0,0.0
2018,8,6,5,30,18.0,5.0,1.5,13.0,6.0,4.91,0.0
2018,8,6,5,45,43.5,18.0,1.7,13.35,23.0,15.32,5.92
2018,8,6,6,0,69.0,31.0,1.9,13.7,40.0,25.81,16.77
2018,8,6,6,15,98.5,53.5,1.85,14.1,72.5,46.34,35.36
2018,8,6,6,30,128.0,76.0,1.8,14.5,105.0,64.02,51.35
2018,8,6,6,45,156.5,102.0,1.75,14.9,147.0,88.72,66.91
2018,8,6,7,0,185.0,128.0,1.7,15.3,189.0,121.41,89.84
2018,8,6,7,15,210.5,154.0,1.65,15.95,234.5,157.08,116.48
2018,8,6,7,30,236.0,180.0,1.6,16.6,280.0,191.21,142.72
2018,8,6,7,45,258.5,203.5,1.6,17.25,326.0,230.08,173.4
2018,8,6,8,0,281.0,227.0,1.6,17.9,372.0,271.37,206.03
2018,8,6,8,15,301.0,247.5,1.55,18.85,416.5,311.73,237.39
2018,8,6,8,30,321.0,268.0,1.5,19.8,461.0,354.03,269.67
2018,8,6,8,45,338.0,286.0,1.45,20.7,503.0,394.81,300.17
2018,8,6,9,0,355.0,304.0,1.4,21.6,545.0,437.01,330.94
2018,8,6,9,15,376.5,316.0,1.5,22.7,585.5,477.67,360.18
2018,8,6,9,30,398.0,328.0,1.6,23.8,626.0,519.82,389.87
2018,8,6,9,45,420.0,335.5,1.65,24.85,663.0,559.63,417.19
2018,8,6,10,0,442.0,343.0,1.7,25.9,700.0,597.95,442.93
2018,8,6,10,15,452.5,350.5,1.85,26.7,727.5,632.31,466.22
2018,8,6,10,30,463.0,358.0,2.0,27.5,755.0,666.67,489.15
2018,8,6,10,45,471.0,364.0,2.2,28.3,776.5,697.62,509.7
2018,8,6,11,0,479.0,370.0,2.4,29.1,798.0,728.12,529.66
2018,8,6,11,15,487.0,372.0,2.55,29.75,813.5,754.31,546.63
2018,8,6,11,30,495.0,374.0,2.7,30.4,829.0,779.72,562.94
2018,8,6,11,45,501.0,374.0,2.85,31.0,837.5,800.58,576.23
2018,8,6,12,0,507.0,374.0,3.0,31.6,846.0,820.27,588.69
2018,8,6,12,15,562.0,340.5,3.1,32.0,863.5,850.53,609.94
2018,8,6,12,30,617.0,307.0,3.2,32.4,881.0,879.6,630.28
2018,8,6,12,45,687.5,262.0,3.3,32.8,896.5,911.65,653.02
2018,8,6,13,0,758.0,217.0,3.4,33.2,912.0,941.28,672.0
2018,8,6,13,15,761.0,210.5,3.5,33.3,898.5,943.69,674.07
2018,8,6,13,30,764.0,204.0,3.6,33.4,885.0,943.37,674.7
2018,8,6,13,45,767.0,196.5,3.65,33.45,865.0,939.23,672.82
2018,8,6,14,0,770.0,189.0,3.7,33.5,845.0,932.29,669.25
2018,8,6,14,15,765.5,183.5,3.75,33.3,816.5,917.69,661.49
2018,8,6,14,30,761.0,178.0,3.8,33.1,788.0,900.51,652.12
2018,8,6,14,45,755.5,171.0,3.85,32.9,754.0,878.3,639.45
2018,8,6,15,0,750.0,164.0,3.9,32.7,720.0,853.7,625.17
2018,8,6,15,15,734.5,160.0,3.9,32.7,679.0,821.5,604.98
2018,8,6,15,30,719.0,156.0,3.9,32.7,638.0,787.66,583.6
2018,8,6,15,45,700.5,151.0,3.85,31.9,593.5,748.88,560.27
2018,8,6,16,0,682.0,146.0,3.8,31.1,549.0,709.05,535.82
2018,8,6,16,15,652.0,141.5,3.75,30.45,500.0,660.36,503.31
2018,8,6,16,30,622.0,137.0,3.7,29.8,451.0,611.85,470.15
2018,8,6,16,45,581.0,131.0,3.6,29.1,399.5,554.75,429.72
2018,8,6,17,0,540.0,125.0,3.5,28.4,348.0,496.65,387.51
2018,8,6,17,15,484.5,116.5,3.3,27.25,296.0,432.73,339.96
2018,8,6,17,30,429.0,108.0,3.1,26.1,244.0,372.63,293.83
2018,8,6,17,45,360.0,94.0,2.9,25.0,194.0,303.51,239.18
2018,8,6,18,0,291.0,80.0,2.7,23.9,144.0,240.2,187.66
2018,8,6,18,15,222.5,60.0,2.6,22.85,101.5,176.07,134.54
2018,8,6,18,30,154.0,40.0,2.5,21.8,59.0,111.05,80.1
2018,8,6,18,45,91.0,23.5,2.4,20.75,33.5,62.52,30.22
2018,8,6,19,0,28.0,7.0,2.3,19.7,8.0,14.4,0.0
2018,8,6,19,15,14.0,3.5,2.35,19.25,4.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.4,18.35,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.45,17.7,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,7,5,15,15.5,4.0,1.95,13.2,4.5,0.0,0.0
2018,8,7,5,30,31.0,8.0,2.2,13.6,9.0,7.86,0.0
2018,8,7,5,45,75.0,24.0,2.4,13.95,32.0,20.17,9.14
2018,8,7,6,0,119.0,40.0,2.6,14.3,55.0,32.89,22.76
2018,8,7,6,15,164.5,62.0,2.55,14.75,93.5,49.67,38.14
2018,8,7,6,30,210.0,84.0,2.5,15.2,132.0,65.77,52.72
2018,8,7,6,45,250.0,105.5,2.5,15.65,176.5,88.09,64.95
2018,8,7,7,0,290.0,127.0,2.5,16.1,221.0,123.01,87.24
2018,8,7,7,15,312.0,141.5,2.45,16.8,259.0,154.65,109.94
2018,8,7,7,30,334.0,156.0,2.4,17.5,297.0,188.51,136.3
2018,8,7,7,45,344.0,176.5,2.4,18.2,337.5,226.77,167.59
2018,8,7,8,0,354.0,197.0,2.4,18.9,378.0,266.14,199.85
2018,8,7,8,15,392.5,212.0,2.4,19.6,431.5,311.22,235.66
2018,8,7,8,30,431.0,227.0,2.4,20.3,485.0,355.83,270.86
2018,8,7,8,45,473.0,236.5,2.4,20.95,539.5,404.88,309.03
2018,8,7,9,0,515.0,246.0,2.4,21.6,594.0,457.57,349.27
2018,8,7,9,15,516.0,261.5,2.45,22.15,628.5,497.79,379.67
2018,8,7,9,30,517.0,277.0,2.5,22.7,663.0,537.55,409.0
2018,8,7,9,45,508.5,296.5,2.55,23.3,691.0,574.6,435.4
2018,8,7,10,0,500.0,316.0,2.6,23.9,719.0,610.3,460.15
2018,8,7,10,15,510.5,323.0,2.7,24.3,747.0,646.31,485.6
2018,8,7,10,30,521.0,330.0,2.8,24.7,775.0,682.16,510.55
2018,8,7,10,45,528.5,335.0,2.85,25.1,796.5,713.62,531.89
2018,8,7,11,0,536.0,340.0,2.9,25.5,818.0,744.41,552.5
2018,8,7,11,15,543.0,342.0,3.0,25.6,833.5,771.21,571.14
2018,8,7,11,30,550.0,344.0,3.1,25.7,849.0,797.0,589.0
2018,8,7,11,45,555.0,344.0,3.2,25.8,857.0,818.03,603.57
2018,8,7,12,0,560.0,344.0,3.3,25.9,865.0,837.66,617.19
2018,8,7,12,15,574.5,335.0,3.35,25.9,869.0,855.61,630.06
2018,8,7,12,30,589.0,326.0,3.4,25.9,873.0,872.0,641.92
2018,8,7,12,45,606.5,313.0,3.45,25.9,872.0,885.16,651.83
2018,8,7,13,0,624.0,300.0,3.5,25.9,871.0,897.15,661.02
2018,8,7,13,15,624.5,294.5,3.5,25.8,858.0,898.34,662.54
2018,8,7,13,30,625.0,289.0,3.5,25.7,845.0,897.22,662.66
2018,8,7,13,45,624.5,281.0,3.55,25.6,824.5,890.31,659.33
2018,8,7,14,0,624.0,273.0,3.6,25.5,804.0,881.03,654.5
2018,8,7,14,15,619.5,265.0,3.55,25.25,776.5,865.7,645.38
2018,8,7,14,30,615.0,257.0,3.5,25.0,749.0,848.13,634.8
2018,8,7,14,45,609.5,247.5,3.5,24.75,716.5,825.99,621.35
2018,8,7,15,0,604.0,238.0,3.5,24.5,684.0,799.55,604.94
2018,8,7,15,15,587.5,230.5,3.5,24.5,644.0,766.15,582.64
2018,8,7,15,30,571.0,223.0,3.5,24.5,604.0,731.58,559.35
2018,8,7,15,45,558.0,210.5,3.45,23.7,561.5,693.44,534.91
2018,8,7,16,0,545.0,198.0,3.4,22.9,519.0,654.31,509.27
2018,8,7,16,15,531.0,183.5,3.3,22.3,474.0,611.43,479.8
2018,8,7,16,30,517.0,169.0,3.2,21.7,429.0,567.98,449.27
2018,8,7,16,45,492.0,155.0,3.15,21.15,381.0,517.34,412.43
2018,8,7,17,0,467.0,141.0,3.1,20.6,333.0,467.42,375.16
2018,8,7,17,15,430.0,126.5,3.0,19.85,284.5,410.81,331.62
2018,8,7,17,30,393.0,112.0,2.9,19.1,236.0,356.48,288.54
2018,8,7,17,45,347.0,95.0,2.8,18.35,189.5,297.29,240.17
2018,8,7,18,0,301.0,78.0,2.7,17.6,143.0,241.76,193.36
2018,8,7,18,15,238.5,59.0,2.65,17.0,102.0,180.98,141.26
2018,8,7,18,30,176.0,40.0,2.6,16.4,61.0,125.8,92.83
2018,8,7,18,45,108.5,24.5,2.55,15.85,35.5,74.49,34.03
2018,8,7,19,0,41.0,9.0,2.5,15.3,10.0,19.75,0.0
2018,8,7,19,15,20.5,4.5,2.5,15.05,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,8,5,15,32.5,6.0,2.1,12.85,7.0,0.0,0.0
2018,8,8,5,30,65.0,12.0,2.3,13.4,14.0,11.8,0.0
2018,8,8,5,45,156.0,28.0,2.5,14.0,44.5,21.86,9.85
2018,8,8,6,0,247.0,44.0,2.7,14.6,75.0,33.73,23.39
2018,8,8,6,15,279.0,59.0,2.65,15.25,109.5,44.18,33.22
2018,8,8,6,30,311.0,74.0,2.6,15.9,144.0,54.07,42.27
2018,8,8,6,45,252.5,98.0,2.5,16.55,164.5,81.84,59.88
2018,8,8,7,0,194.0,122.0,2.4,17.2,185.0,111.65,81.09
2018,8,8,7,15,218.0,142.5,2.35,17.9,224.5,143.2,104.18
2018,8,8,7,30,242.0,163.0,2.3,18.6,264.0,177.41,130.52
2018,8,8,7,45,376.5,160.5,2.25,19.35,341.5,215.25,156.43
2018,8,8,8,0,511.0,158.0,2.2,20.1,419.0,270.72,198.03
2018,8,8,8,15,600.5,150.5,2.2,20.9,486.5,319.75,236.82
2018,8,8,8,30,690.0,143.0,2.2,21.7,554.0,377.34,282.46
2018,8,8,8,45,730.5,141.0,2.15,22.5,606.5,427.51,322.48
2018,8,8,9,0,771.0,139.0,2.1,23.3,659.0,480.84,363.87
2018,8,8,9,15,761.5,154.0,2.1,24.05,694.0,526.45,398.45
2018,8,8,9,30,752.0,169.0,2.1,24.8,729.0,570.3,430.5
2018,8,8,9,45,732.5,189.5,2.1,25.6,756.0,611.27,459.11
2018,8,8,10,0,713.0,210.0,2.1,26.4,783.0,649.53,484.8
2018,8,8,10,15,727.0,210.5,2.15,27.05,813.0,689.54,512.21
2018,8,8,10,30,741.0,211.0,2.2,27.7,843.0,729.11,538.69
2018,8,8,10,45,753.5,210.0,2.25,28.35,867.0,765.5,562.53
2018,8,8,11,0,766.0,209.0,2.3,29.0,891.0,800.89,585.28
2018,8,8,11,15,774.0,208.0,2.35,29.45,907.0,831.43,604.26
2018,8,8,11,30,782.0,207.0,2.4,29.9,923.0,859.59,621.42
2018,8,8,11,45,788.5,205.0,2.45,30.35,932.0,883.98,636.07
2018,8,8,12,0,795.0,203.0,2.5,30.8,941.0,906.35,649.4
2018,8,8,12,15,789.5,206.5,2.55,31.0,939.0,921.04,658.49
2018,8,8,12,30,784.0,210.0,2.6,31.2,937.0,933.14,666.05
2018,8,8,12,45,774.0,214.0,2.7,31.45,926.5,941.92,671.87
2018,8,8,13,0,764.0,218.0,2.8,31.7,916.0,945.49,674.48
2018,8,8,13,15,763.0,214.0,2.85,31.75,901.0,946.69,675.87
2018,8,8,13,30,762.0,210.0,2.9,31.8,886.0,945.17,675.66
2018,8,8,13,45,759.5,205.0,2.95,31.8,864.0,938.49,672.38
2018,8,8,14,0,757.0,200.0,3.0,31.8,842.0,929.1,667.5
2018,8,8,14,15,750.5,195.5,3.05,31.65,813.0,913.88,659.33
2018,8,8,14,30,744.0,191.0,3.1,31.5,784.0,896.16,649.6
2018,8,8,14,45,735.0,185.0,3.15,31.3,749.0,872.19,635.89
2018,8,8,15,0,726.0,179.0,3.2,31.1,714.0,846.01,620.68
2018,8,8,15,15,710.5,174.0,3.2,31.1,673.0,813.27,600.2
2018,8,8,15,30,695.0,169.0,3.2,31.1,632.0,778.93,578.53
2018,8,8,15,45,677.5,162.0,3.3,30.2,587.0,739.43,555.56
2018,8,8,16,0,660.0,155.0,3.4,29.3,542.0,698.87,530.67
2018,8,8,16,15,638.0,146.5,3.4,28.5,494.0,652.49,500.28
2018,8,8,16,30,616.0,138.0,3.4,27.7,446.0,605.82,468.84
2018,8,8,16,45,584.5,129.5,3.4,26.9,396.0,552.72,431.6
2018,8,8,17,0,553.0,121.0,3.4,26.1,346.0,497.74,391.84
2018,8,8,17,15,510.5,110.0,3.3,24.95,295.5,438.24,347.48
2018,8,8,17,30,468.0,99.0,3.2,23.8,245.0,381.4,303.58
2018,8,8,17,45,413.0,86.0,3.1,22.7,197.0,318.95,253.57
2018,8,8,18,0,358.0,73.0,3.0,21.6,149.0,261.01,205.52
2018,8,8,18,15,284.5,56.5,2.9,20.65,106.5,196.13,150.75
2018,8,8,18,30,211.0,40.0,2.8,19.7,64.0,138.17,100.26
2018,8,8,18,45,129.5,24.5,2.7,18.8,37.0,80.16,31.02
2018,8,8,19,0,48.0,9.0,2.6,17.9,10.0,21.47,0.0
2018,8,8,19,15,24.0,4.5,2.55,17.5,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,9,5,15,24.5,5.0,1.55,12.45,5.5,0.0,0.0
2018,8,9,5,30,49.0,10.0,1.8,13.0,11.0,9.83,0.0
2018,8,9,5,45,123.0,26.5,2.0,13.55,39.0,20.66,8.44
2018,8,9,6,0,197.0,43.0,2.2,14.1,67.0,32.97,22.73
2018,8,9,6,15,264.0,60.5,2.15,14.75,109.5,45.49,34.42
2018,8,9,6,30,331.0,78.0,2.1,15.4,152.0,57.37,45.26
2018,8,9,6,45,378.0,93.0,2.05,16.1,198.0,74.42,52.65
2018,8,9,7,0,425.0,108.0,2.0,16.8,244.0,110.79,72.48
2018,8,9,7,15,472.5,119.0,1.95,17.8,295.5,148.93,98.0
2018,8,9,7,30,520.0,130.0,1.9,18.8,347.0,191.97,130.47
2018,8,9,7,45,557.5,138.5,1.9,19.8,398.5,235.59,165.52
2018,8,9,8,0,595.0,147.0,1.9,20.8,450.0,282.57,203.89
2018,8,9,8,15,622.5,154.0,1.9,21.7,498.5,328.59,241.78
2018,8,9,8,30,650.0,161.0,1.9,22.6,547.0,377.09,280.95
2018,8,9,8,45,673.0,165.5,1.85,23.5,592.5,423.72,317.76
2018,8,9,9,0,696.0,170.0,1.8,24.4,638.0,471.96,354.64
2018,8,9,9,15,711.5,175.0,1.8,25.35,679.0,518.18,388.99
2018,8,9,9,30,727.0,180.0,1.8,26.3,720.0,564.87,422.54
2018,8,9,9,45,739.5,184.0,1.8,27.25,755.5,609.11,453.3
2018,8,9,10,0,752.0,188.0,1.8,28.2,791.0,653.13,482.95
2018,8,9,10,15,763.0,190.0,1.8,28.95,821.0,693.89,509.92
2018,8,9,10,30,774.0,192.0,1.8,29.7,851.0,733.89,535.69
2018,8,9,10,45,783.0,192.5,1.85,30.45,874.0,770.83,559.2
2018,8,9,11,0,792.0,193.0,1.9,31.2,897.0,805.24,580.16
2018,8,9,11,15,798.5,193.0,2.0,31.75,913.0,835.68,598.74
2018,8,9,11,30,805.0,193.0,2.1,32.3,929.0,864.35,616.1
2018,8,9,11,45,809.5,192.5,2.15,32.9,937.5,888.89,630.2
2018,8,9,12,0,814.0,192.0,2.2,33.5,946.0,911.26,642.91
2018,8,9,12,15,807.5,196.0,2.35,33.7,943.5,925.81,652.66
2018,8,9,12,30,801.0,200.0,2.5,33.9,941.0,937.68,660.84
2018,8,9,12,45,790.5,204.0,2.6,34.15,930.0,943.15,664.52
2018,8,9,13,0,780.0,208.0,2.7,34.4,919.0,949.01,668.59
2018,8,9,13,15,777.5,206.0,2.8,34.4,904.5,950.81,670.87
2018,8,9,13,30,775.0,204.0,2.9,34.4,890.0,949.88,671.55
2018,8,9,13,45,770.5,200.0,3.0,34.4,867.0,942.26,668.09
2018,8,9,14,0,766.0,196.0,3.1,34.4,844.0,931.93,663.01
2018,8,9,14,15,757.5,192.5,3.15,34.15,814.5,915.79,654.61
2018,8,9,14,30,749.0,189.0,3.2,33.9,785.0,897.19,644.66
2018,8,9,14,45,738.5,184.5,3.25,33.7,749.5,873.37,631.17
2018,8,9,15,0,728.0,180.0,3.3,33.5,714.0,847.39,616.23
2018,8,9,15,15,711.5,175.0,3.3,33.5,672.5,813.74,595.31
2018,8,9,15,30,695.0,170.0,3.3,33.5,631.0,778.54,573.24
2018,8,9,15,45,676.0,163.5,3.3,32.65,585.5,738.37,549.4
2018,8,9,16,0,657.0,157.0,3.3,31.8,540.0,697.21,523.79
2018,8,9,16,15,633.5,148.5,3.25,31.05,491.5,649.83,492.73
2018,8,9,16,30,610.0,140.0,3.2,30.3,443.0,602.24,460.75
2018,8,9,16,45,578.0,131.0,3.15,29.6,393.0,548.5,423.2
2018,8,9,17,0,546.0,122.0,3.1,28.9,343.0,493.15,383.4
2018,8,9,17,15,503.5,111.5,2.95,27.8,293.0,434.61,340.13
2018,8,9,17,30,461.0,101.0,2.8,26.7,243.0,378.76,297.4
2018,8,9,17,45,405.5,87.0,2.65,25.65,194.5,315.37,247.23
2018,8,9,18,0,350.0,73.0,2.5,24.6,146.0,256.51,199.05
2018,8,9,18,15,276.5,56.5,2.35,23.6,104.0,192.27,145.53
2018,8,9,18,30,203.0,40.0,2.2,22.6,62.0,135.03,96.06
2018,8,9,18,45,121.0,23.5,2.1,21.6,35.0,75.26,21.83
2018,8,9,19,0,39.0,7.0,2.0,20.6,8.0,17.02,0.0
2018,8,9,19,15,19.5,3.5,2.1,20.1,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.25,19.15,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.35,18.45,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,10,5,15,50.5,6.0,2.0,14.05,7.5,0.0,0.0
2018,8,10,5,30,101.0,12.0,2.2,14.6,15.0,11.8,0.0
2018,8,10,5,45,223.0,25.5,2.45,15.15,48.0,20.42,7.49
2018,8,10,6,0,345.0,39.0,2.7,15.7,81.0,30.44,20.33
2018,8,10,6,15,424.5,49.0,2.7,16.4,125.5,36.41,26.23
2018,8,10,6,30,504.0,59.0,2.7,17.1,170.0,42.01,31.45
2018,8,10,6,45,556.0,67.0,2.65,17.85,219.5,54.24,34.3
2018,8,10,7,0,608.0,75.0,2.6,18.6,269.0,93.5,51.71
2018,8,10,7,15,645.0,81.5,2.6,19.6,320.0,135.33,79.09
2018,8,10,7,30,682.0,88.0,2.6,20.6,371.0,181.09,114.3
2018,8,10,7,45,707.0,94.0,2.6,21.65,421.0,227.62,152.99
2018,8,10,8,0,732.0,100.0,2.6,22.7,471.0,276.57,194.39
2018,8,10,8,15,753.5,104.5,2.6,23.5,519.5,328.59,238.25
2018,8,10,8,30,775.0,109.0,2.6,24.3,568.0,378.84,279.99
