Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,8,45,790.5,112.5,2.6,25.1,612.5,427.17,319.32
2018,8,10,9,0,806.0,116.0,2.6,25.9,657.0,476.18,357.95
2018,8,10,9,15,811.5,122.5,2.65,26.65,695.5,523.28,394.1
2018,8,10,9,30,817.0,129.0,2.7,27.4,734.0,569.74,428.63
2018,8,10,9,45,818.0,136.5,2.75,28.1,767.0,613.62,460.31
2018,8,10,10,0,819.0,144.0,2.8,28.8,800.0,656.17,490.11
2018,8,10,10,15,827.5,146.0,2.85,29.3,829.0,697.22,518.68
2018,8,10,10,30,836.0,148.0,2.9,29.8,858.0,737.16,545.84
2018,8,10,10,45,843.0,148.5,3.0,30.3,880.5,773.25,568.92
2018,8,10,11,0,850.0,149.0,3.1,30.8,903.0,807.75,590.71
2018,8,10,11,15,854.0,150.0,3.15,31.05,918.0,837.55,609.57
2018,8,10,11,30,858.0,151.0,3.2,31.3,933.0,865.67,627.27
2018,8,10,11,45,859.5,150.5,3.3,31.6,939.5,888.0,641.31
2018,8,10,12,0,861.0,150.0,3.4,31.9,946.0,907.87,653.8
2018,8,10,12,15,859.0,151.5,3.4,32.2,945.0,923.97,663.29
2018,8,10,12,30,857.0,153.0,3.4,32.5,944.0,937.37,671.1
2018,8,10,12,45,852.0,154.5,3.45,32.75,935.0,949.44,678.59
2018,8,10,13,0,847.0,156.0,3.5,33.0,926.0,954.93,681.95
2018,8,10,13,15,843.5,154.5,3.55,33.05,910.0,955.89,683.12
2018,8,10,13,30,840.0,153.0,3.6,33.1,894.0,953.94,682.55
2018,8,10,13,45,834.5,151.0,3.65,33.15,871.0,946.71,678.71
2018,8,10,14,0,829.0,149.0,3.7,33.2,848.0,936.64,673.17
2018,8,10,14,15,821.0,146.5,3.75,32.95,818.5,920.98,664.89
2018,8,10,14,30,813.0,144.0,3.8,32.7,789.0,902.68,654.95
2018,8,10,14,45,802.0,141.0,3.9,32.45,753.0,878.66,641.46
2018,8,10,15,0,791.0,138.0,4.0,32.2,717.0,852.35,626.37
2018,8,10,15,15,776.0,135.5,4.0,32.2,676.0,821.04,606.73
2018,8,10,15,30,761.0,133.0,4.0,32.2,635.0,791.01,587.89
2018,8,10,15,45,741.5,129.0,4.0,31.25,589.5,751.3,564.38
2018,8,10,16,0,722.0,125.0,4.0,30.3,544.0,710.55,539.69
2018,8,10,16,15,696.5,120.0,3.9,29.55,495.0,663.43,509.09
2018,8,10,16,30,671.0,115.0,3.8,28.8,446.0,616.18,476.69
2018,8,10,16,45,638.5,108.5,3.75,28.05,395.5,562.72,438.91
2018,8,10,17,0,606.0,102.0,3.7,27.3,345.0,510.23,400.7
2018,8,10,17,15,562.5,94.0,3.55,26.25,294.5,450.91,356.22
2018,8,10,17,30,519.0,86.0,3.4,25.2,244.0,394.07,312.09
2018,8,10,17,45,459.0,75.5,3.25,24.2,195.5,329.16,259.98
2018,8,10,18,0,399.0,65.0,3.1,23.2,147.0,267.9,209.14
2018,8,10,18,15,316.5,52.0,3.05,22.35,105.5,202.05,153.54
2018,8,10,18,30,234.0,39.0,3.0,21.5,64.0,144.37,102.52
2018,8,10,18,45,139.0,23.5,2.95,20.65,36.5,79.83,14.27
2018,8,10,19,0,44.0,8.0,2.9,19.8,9.0,19.18,0.0
2018,8,10,19,15,22.0,4.0,2.95,19.45,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.05,18.7,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.1,17.35,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,3.05,17.1,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.95,16.85,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,11,5,15,30.0,6.0,3.05,15.3,6.5,0.0,0.0
2018,8,11,5,30,60.0,12.0,3.2,15.7,13.0,11.8,0.0
2018,8,11,5,45,153.5,27.5,3.3,16.1,42.5,21.65,7.32
2018,8,11,6,0,247.0,43.0,3.4,16.5,72.0,33.17,22.48
2018,8,11,6,15,323.5,56.5,3.4,17.15,114.5,42.47,31.37
2018,8,11,6,30,400.0,70.0,3.4,17.8,157.0,51.3,39.46
2018,8,11,6,45,455.5,81.5,3.4,18.45,206.0,64.07,44.34
2018,8,11,7,0,511.0,93.0,3.4,19.1,255.0,101.78,62.2
2018,8,11,7,15,551.0,102.0,3.45,19.85,305.0,140.96,87.76
2018,8,11,7,30,591.0,111.0,3.5,20.6,355.0,184.47,120.87
2018,8,11,7,45,620.5,119.0,3.55,21.4,405.0,229.03,157.48
2018,8,11,8,0,650.0,127.0,3.6,22.2,455.0,276.55,197.36
2018,8,11,8,15,672.0,133.5,3.6,22.8,502.5,323.17,236.92
2018,8,11,8,30,694.0,140.0,3.6,23.4,550.0,371.64,277.38
2018,8,11,8,45,710.5,146.5,3.6,24.0,594.5,419.47,316.58
2018,8,11,9,0,727.0,153.0,3.6,24.6,639.0,468.22,355.43
2018,8,11,9,15,736.5,160.0,3.65,25.15,678.5,514.58,391.61
2018,8,11,9,30,746.0,167.0,3.7,25.7,718.0,560.82,426.7
2018,8,11,9,45,751.0,174.0,3.7,26.25,751.5,604.09,458.57
2018,8,11,10,0,756.0,181.0,3.7,26.8,785.0,646.51,488.97
2018,8,11,10,15,763.5,184.5,3.75,27.1,813.5,686.41,517.59
2018,8,11,10,30,771.0,188.0,3.8,27.4,842.0,725.31,544.97
2018,8,11,10,45,764.0,197.5,3.8,27.75,859.5,757.79,566.81
2018,8,11,11,0,757.0,207.0,3.8,28.1,877.0,788.1,586.78
2018,8,11,11,15,749.0,214.5,3.85,28.2,886.5,813.48,603.88
2018,8,11,11,30,741.0,222.0,3.9,28.3,896.0,836.53,619.05
2018,8,11,11,45,764.5,211.0,3.95,28.4,911.5,866.42,638.87
2018,8,11,12,0,788.0,200.0,4.0,28.5,927.0,893.4,656.64
2018,8,11,12,15,791.0,198.0,4.1,28.45,927.0,910.26,668.33
2018,8,11,12,30,794.0,196.0,4.2,28.4,927.0,924.7,678.57
2018,8,11,12,45,796.0,192.0,4.25,28.35,919.5,933.72,685.06
2018,8,11,13,0,798.0,188.0,4.3,28.3,912.0,940.07,689.92
2018,8,11,13,15,793.5,186.5,4.35,28.05,896.0,940.13,691.27
2018,8,11,13,30,789.0,185.0,4.4,27.8,880.0,937.41,690.93
2018,8,11,13,45,776.0,186.0,4.4,27.6,854.5,926.56,684.87
2018,8,11,14,0,763.0,187.0,4.4,27.4,829.0,916.78,679.68
2018,8,11,14,15,759.5,181.5,4.4,27.0,801.5,903.03,672.41
2018,8,11,14,30,756.0,176.0,4.4,26.6,774.0,886.68,663.44
2018,8,11,14,45,744.0,172.0,4.4,26.25,738.0,861.84,648.53
2018,8,11,15,0,732.0,168.0,4.4,25.9,702.0,834.9,632.16
2018,8,11,15,15,713.5,164.5,4.4,25.9,660.0,801.03,609.98
2018,8,11,15,30,695.0,161.0,4.4,25.9,618.0,765.72,586.67
2018,8,11,15,45,678.0,154.5,4.25,25.0,574.0,727.12,562.31
2018,8,11,16,0,661.0,148.0,4.1,24.1,530.0,687.44,536.24
2018,8,11,16,15,637.0,140.5,4.05,23.5,482.0,640.66,503.81
2018,8,11,16,30,613.0,133.0,4.0,22.9,434.0,593.72,470.53
2018,8,11,16,45,581.0,125.0,3.9,22.35,384.5,541.05,431.75
2018,8,11,17,0,549.0,117.0,3.8,21.8,335.0,486.48,390.55
2018,8,11,17,15,503.5,105.0,3.75,21.15,283.0,424.45,342.41
2018,8,11,17,30,458.0,93.0,3.7,20.5,231.0,365.35,295.08
2018,8,11,17,45,402.5,81.5,3.6,19.85,185.5,305.25,245.34
2018,8,11,18,0,347.0,70.0,3.5,19.2,140.0,249.8,197.97
2018,8,11,18,15,270.0,54.0,3.45,18.65,99.0,185.33,142.55
2018,8,11,18,30,193.0,38.0,3.4,18.1,58.0,128.35,91.29
2018,8,11,18,45,113.0,22.5,3.35,17.55,32.5,69.71,1.12
2018,8,11,19,0,33.0,7.0,3.3,17.0,7.0,15.28,0.0
2018,8,11,19,15,16.5,3.5,3.25,16.75,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,12,5,15,21.0,4.5,2.1,14.25,5.0,0.0,0.0
2018,8,12,5,30,42.0,9.0,2.3,14.7,10.0,8.85,0.0
2018,8,12,5,45,116.5,26.0,2.5,15.15,37.5,20.44,5.62
2018,8,12,6,0,191.0,43.0,2.7,15.6,65.0,33.24,22.56
2018,8,12,6,15,263.0,59.5,2.6,16.25,106.5,44.99,33.66
2018,8,12,6,30,335.0,76.0,2.5,16.9,148.0,56.14,43.84
2018,8,12,6,45,391.0,89.5,2.45,17.55,195.5,68.39,54.72
2018,8,12,7,0,447.0,103.0,2.4,18.2,243.0,104.47,67.14
2018,8,12,7,15,492.0,112.5,2.4,18.95,292.5,141.96,91.39
2018,8,12,7,30,537.0,122.0,2.4,19.7,342.0,184.1,122.96
2018,8,12,7,45,572.5,129.0,2.35,20.45,391.5,226.25,157.01
2018,8,12,8,0,608.0,136.0,2.3,21.2,441.0,271.97,194.82
2018,8,12,8,15,636.0,141.5,2.35,22.0,489.0,317.44,232.77
2018,8,12,8,30,664.0,147.0,2.4,22.8,537.0,365.41,272.18
2018,8,12,8,45,687.0,151.0,2.4,23.65,582.5,412.26,309.88
2018,8,12,9,0,710.0,155.0,2.4,24.5,628.0,460.68,347.71
2018,8,12,9,15,731.0,156.0,2.5,25.2,669.5,506.72,383.27
2018,8,12,9,30,752.0,157.0,2.6,25.9,711.0,553.65,418.56
2018,8,12,9,45,771.0,155.5,2.65,26.65,747.5,600.06,452.3
2018,8,12,10,0,790.0,154.0,2.7,27.4,784.0,643.94,483.45
2018,8,12,10,15,801.0,155.5,2.85,27.9,814.0,685.15,512.78
2018,8,12,10,30,812.0,157.0,3.0,28.4,844.0,725.5,540.96
2018,8,12,10,45,820.0,158.0,3.1,28.85,867.0,762.06,565.28
2018,8,12,11,0,828.0,159.0,3.2,29.3,890.0,797.15,587.83
2018,8,12,11,15,833.0,158.5,3.35,29.6,904.5,826.74,607.15
2018,8,12,11,30,838.0,158.0,3.5,29.9,919.0,854.34,625.13
2018,8,12,11,45,840.5,157.5,3.6,30.2,926.0,877.66,639.98
2018,8,12,12,0,843.0,157.0,3.7,30.5,933.0,898.6,653.3
2018,8,12,12,15,842.5,157.0,3.8,30.55,932.0,914.86,664.26
2018,8,12,12,30,842.0,157.0,3.9,30.6,931.0,928.45,673.57
2018,8,12,12,45,840.0,156.5,3.95,30.7,922.5,937.42,679.56
2018,8,12,13,0,838.0,156.0,4.0,30.8,914.0,943.57,683.83
2018,8,12,13,15,834.5,154.5,4.1,30.65,898.5,944.44,685.74
2018,8,12,13,30,831.0,153.0,4.2,30.5,883.0,942.44,685.89
2018,8,12,13,45,826.0,150.5,4.25,30.35,860.0,935.13,682.4
2018,8,12,14,0,821.0,148.0,4.3,30.2,837.0,924.99,677.16
2018,8,12,14,15,813.5,145.0,4.35,29.8,807.0,909.27,668.95
2018,8,12,14,30,806.0,142.0,4.4,29.4,777.0,890.92,659.03
2018,8,12,14,45,796.0,138.5,4.4,29.05,741.5,867.3,645.18
2018,8,12,15,0,786.0,135.0,4.4,28.7,706.0,841.37,629.73
2018,8,12,15,15,771.0,132.0,4.4,28.7,665.0,809.59,609.29
2018,8,12,15,30,756.0,129.0,4.4,28.7,624.0,776.06,587.55
2018,8,12,15,45,736.5,124.5,4.35,27.6,578.0,738.78,565.29
2018,8,12,16,0,717.0,120.0,4.3,26.5,532.0,697.59,539.78
2018,8,12,16,15,648.5,123.0,4.25,25.8,470.5,628.14,491.36
2018,8,12,16,30,580.0,126.0,4.2,25.1,409.0,561.44,442.85
2018,8,12,16,45,596.5,110.0,4.1,24.35,372.5,533.3,423.69
2018,8,12,17,0,613.0,94.0,4.0,23.6,336.0,502.3,401.34
2018,8,12,17,15,576.0,86.0,3.85,22.65,287.5,446.65,358.52
2018,8,12,17,30,539.0,78.0,3.7,21.7,239.0,392.98,315.79
2018,8,12,17,45,466.0,69.0,3.6,20.8,188.5,322.84,258.35
2018,8,12,18,0,393.0,60.0,3.5,19.9,138.0,256.95,202.78
2018,8,12,18,15,321.5,47.5,3.4,19.25,99.0,196.77,150.5
2018,8,12,18,30,250.0,35.0,3.3,18.6,60.0,143.81,100.9
2018,8,12,18,45,148.0,21.5,3.2,17.9,34.0,77.93,0.0
2018,8,12,19,0,46.0,8.0,3.1,17.2,8.0,19.43,0.0
2018,8,12,19,15,23.0,4.0,3.05,16.9,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.95,16.35,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,13,5,15,30.0,5.5,2.45,13.55,6.0,0.0,0.0
2018,8,13,5,30,60.0,11.0,2.7,14.0,12.0,10.81,0.0
2018,8,13,5,45,158.5,25.5,2.9,14.45,40.5,20.1,4.23
2018,8,13,6,0,257.0,40.0,3.1,14.9,69.0,30.85,20.5
2018,8,13,6,15,276.5,52.0,3.1,15.45,98.0,38.99,28.5
2018,8,13,6,30,296.0,64.0,3.1,16.0,127.0,46.7,35.68
2018,8,13,6,45,182.0,89.0,3.1,16.5,131.0,70.61,56.9
2018,8,13,7,0,68.0,114.0,3.1,17.0,135.0,104.13,79.77
2018,8,13,7,15,118.0,132.5,3.1,17.55,177.5,126.02,94.73
2018,8,13,7,30,168.0,151.0,3.1,18.1,220.0,157.4,117.74
2018,8,13,7,45,246.5,163.5,3.05,18.7,279.0,190.26,141.46
2018,8,13,8,0,325.0,176.0,3.0,19.3,338.0,235.87,176.4
2018,8,13,8,15,482.5,160.5,3.0,19.9,429.0,285.45,213.53
2018,8,13,8,30,640.0,145.0,3.0,20.5,520.0,353.5,266.51
2018,8,13,8,45,700.5,137.5,3.0,21.15,578.0,404.36,307.77
2018,8,13,9,0,761.0,130.0,3.0,21.8,636.0,463.31,354.56
2018,8,13,9,15,769.0,137.0,3.05,22.3,675.5,510.18,391.64
2018,8,13,9,30,777.0,144.0,3.1,22.8,715.0,556.71,427.45
2018,8,13,9,45,779.5,151.0,3.15,23.3,747.5,599.47,459.52
2018,8,13,10,0,782.0,158.0,3.2,23.8,780.0,641.08,489.91
2018,8,13,10,15,789.5,161.5,3.25,24.2,809.0,681.5,519.04
2018,8,13,10,30,797.0,165.0,3.3,24.6,838.0,720.84,546.79
2018,8,13,10,45,802.0,167.5,3.4,25.0,859.5,756.11,571.25
2018,8,13,11,0,807.0,170.0,3.5,25.4,881.0,789.77,593.42
2018,8,13,11,15,809.5,171.0,3.6,25.5,894.5,818.24,612.62
2018,8,13,11,30,812.0,172.0,3.7,25.6,908.0,844.67,630.43
2018,8,13,11,45,812.5,174.5,3.8,25.7,915.5,868.67,646.6
2018,8,13,12,0,813.0,177.0,3.9,25.8,923.0,890.34,661.24
2018,8,13,12,15,818.5,173.0,4.0,25.7,924.0,907.68,673.55
2018,8,13,12,30,824.0,169.0,4.1,25.6,925.0,922.54,684.32
2018,8,13,12,45,829.5,163.5,4.15,25.5,918.5,933.28,692.18
2018,8,13,13,0,835.0,158.0,4.2,25.4,912.0,941.28,698.34
2018,8,13,13,15,830.5,157.5,4.3,25.15,896.0,942.23,700.56
2018,8,13,13,30,826.0,157.0,4.4,24.9,880.0,940.31,701.0
2018,8,13,13,45,819.5,155.5,4.45,24.6,857.0,932.67,697.58
2018,8,13,14,0,813.0,154.0,4.5,24.3,834.0,922.24,692.37
2018,8,13,14,15,804.0,152.0,4.5,23.9,804.0,906.29,683.54
2018,8,13,14,30,795.0,150.0,4.5,23.5,774.0,887.78,673.01
2018,8,13,14,45,783.5,146.5,4.55,23.1,737.5,863.01,658.48
2018,8,13,15,0,772.0,143.0,4.6,22.7,701.0,836.02,642.3
2018,8,13,15,15,756.5,139.5,4.6,22.7,660.0,806.67,623.02
2018,8,13,15,30,741.0,136.0,4.6,22.7,619.0,772.7,600.33
2018,8,13,15,45,721.5,132.0,4.5,21.6,574.0,733.53,575.7
2018,8,13,16,0,702.0,128.0,4.4,20.5,529.0,693.37,549.91
2018,8,13,16,15,676.5,122.0,4.3,19.9,480.0,645.82,516.46
2018,8,13,16,30,651.0,116.0,4.2,19.3,431.0,598.18,481.86
2018,8,13,16,45,617.0,109.5,4.1,18.75,381.0,544.58,441.61
2018,8,13,17,0,583.0,103.0,4.0,18.2,331.0,492.11,401.14
2018,8,13,17,15,538.5,94.0,3.9,17.65,280.5,432.26,353.59
2018,8,13,17,30,494.0,85.0,3.8,17.1,230.0,375.05,306.69
2018,8,13,17,45,433.0,74.0,3.65,16.6,183.0,308.85,250.98
2018,8,13,18,0,372.0,63.0,3.5,16.1,136.0,250.4,200.15
2018,8,13,18,15,288.0,49.0,3.45,15.7,95.5,184.82,142.81
2018,8,13,18,30,204.0,35.0,3.4,15.3,55.0,127.65,89.2
2018,8,13,18,45,117.0,20.5,3.3,14.95,30.5,66.49,0.0
2018,8,13,19,0,30.0,6.0,3.2,14.6,6.0,13.36,0.0
2018,8,13,19,15,15.0,3.0,3.15,14.4,3.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,14,5,15,10.5,3.5,2.55,13.85,3.5,0.0,0.0
2018,8,14,5,30,21.0,7.0,2.8,14.2,7.0,6.88,0.0
2018,8,14,5,45,39.0,19.0,3.05,14.6,22.0,17.15,1.49
2018,8,14,6,0,57.0,31.0,3.3,15.0,37.0,27.61,17.65
2018,8,14,6,15,102.5,50.0,3.35,15.4,68.5,40.59,29.87
2018,8,14,6,30,148.0,69.0,3.4,15.8,100.0,54.81,42.82
2018,8,14,6,45,75.0,76.0,3.45,16.2,92.0,64.83,51.87
2018,8,14,7,0,2.0,83.0,3.5,16.6,84.0,78.52,60.66
2018,8,14,7,15,9.5,104.5,3.5,17.0,108.5,99.16,77.34
2018,8,14,7,30,17.0,126.0,3.5,17.4,133.0,120.7,94.47
2018,8,14,7,45,9.5,95.5,3.45,17.8,99.5,93.68,72.12
2018,8,14,8,0,2.0,65.0,3.4,18.2,66.0,63.36,47.07
2018,8,14,8,15,1.0,90.5,3.4,18.6,91.0,87.82,66.98
2018,8,14,8,30,0.0,116.0,3.4,19.0,116.0,111.54,85.93
2018,8,14,8,45,1.0,139.0,3.35,19.4,139.5,133.62,103.27
2018,8,14,9,0,2.0,162.0,3.3,19.8,163.0,155.83,120.51
2018,8,14,9,15,4.5,180.0,3.35,20.2,183.0,174.3,134.63
2018,8,14,9,30,7.0,198.0,3.4,20.6,203.0,193.05,148.87
2018,8,14,9,45,13.5,236.5,3.4,20.95,247.0,233.55,179.94
2018,8,14,10,0,20.0,275.0,3.4,21.3,291.0,274.7,211.05
2018,8,14,10,15,18.0,273.0,3.4,21.6,287.5,273.01,209.11
2018,8,14,10,30,16.0,271.0,3.4,21.9,284.0,271.02,207.08
2018,8,14,10,45,26.5,307.5,3.45,22.2,330.5,312.86,238.61
2018,8,14,11,0,37.0,344.0,3.5,22.5,377.0,357.59,271.82
2018,8,14,11,15,50.5,374.0,3.55,22.7,419.5,399.62,302.88
2018,8,14,11,30,64.0,404.0,3.6,22.9,462.0,442.7,334.42
2018,8,14,11,45,90.5,408.5,3.65,23.15,491.0,473.3,357.17
2018,8,14,12,0,117.0,413.0,3.7,23.4,520.0,506.95,382.06
2018,8,14,12,15,229.0,381.0,3.75,23.45,590.5,582.98,440.71
2018,8,14,12,30,341.0,349.0,3.8,23.5,661.0,659.38,498.62
2018,8,14,12,45,371.5,343.5,3.85,23.5,680.5,692.88,523.03
2018,8,14,13,0,402.0,338.0,3.9,23.5,700.0,722.05,544.64
2018,8,14,13,15,450.5,317.0,3.95,23.4,716.0,751.1,567.17
2018,8,14,13,30,499.0,296.0,4.0,23.3,732.0,778.34,588.43
2018,8,14,13,45,607.5,246.0,4.05,23.2,762.5,831.11,629.36
2018,8,14,14,0,716.0,196.0,4.1,23.1,793.0,878.35,664.24
2018,8,14,14,15,763.5,168.5,4.15,22.75,784.5,884.84,670.47
2018,8,14,14,30,811.0,141.0,4.2,22.4,776.0,890.9,676.84
2018,8,14,14,45,802.0,137.5,4.2,22.1,740.5,868.02,662.84
2018,8,14,15,0,793.0,134.0,4.2,21.8,705.0,842.79,647.35
2018,8,14,15,15,778.0,130.5,4.2,21.8,663.5,810.27,625.89
2018,8,14,15,30,763.0,127.0,4.2,21.8,622.0,775.99,603.08
2018,8,14,15,45,745.5,122.0,4.2,20.9,576.5,739.45,580.45
2018,8,14,16,0,728.0,117.0,4.2,20.0,531.0,698.92,554.46
2018,8,14,16,15,705.0,111.5,4.15,19.5,482.5,652.89,522.83
2018,8,14,16,30,682.0,106.0,4.1,19.0,434.0,606.57,489.16
2018,8,14,16,45,650.5,99.5,4.1,18.5,383.5,553.51,449.46
2018,8,14,17,0,619.0,93.0,4.1,18.0,333.0,501.36,409.3
2018,8,14,17,15,563.0,87.0,4.0,17.5,280.5,436.94,357.8
2018,8,14,17,30,507.0,81.0,3.9,17.0,228.0,376.06,307.65
2018,8,14,17,45,379.5,72.5,3.8,16.5,170.0,279.95,227.5
2018,8,14,18,0,252.0,64.0,3.7,16.0,112.0,198.27,158.09
2018,8,14,18,15,171.5,48.0,3.55,15.6,76.0,130.68,99.95
2018,8,14,18,30,91.0,32.0,3.4,15.2,40.0,78.0,52.13
2018,8,14,18,45,51.0,17.5,3.25,14.85,21.5,38.91,0.0
2018,8,14,19,0,11.0,3.0,3.1,14.5,3.0,5.65,0.0
2018,8,14,19,15,5.5,1.5,3.05,14.35,1.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,15,5,15,18.0,3.0,2.25,13.95,3.5,0.0,0.0
2018,8,15,5,30,36.0,6.0,2.4,14.4,7.0,5.9,0.0
2018,8,15,5,45,74.0,14.5,2.6,14.8,21.0,11.08,0.0
2018,8,15,6,0,112.0,23.0,2.8,15.2,35.0,17.18,8.79
2018,8,15,6,15,112.5,30.5,2.8,15.65,48.5,25.38,16.55
2018,8,15,6,30,113.0,38.0,2.8,16.1,62.0,31.12,21.9
2018,8,15,6,45,56.5,46.0,2.8,16.55,58.0,40.96,30.74
2018,8,15,7,0,0.0,54.0,2.8,17.0,54.0,52.17,38.52
2018,8,15,7,15,0.0,61.5,2.8,17.55,61.5,59.43,44.47
2018,8,15,7,30,0.0,69.0,2.8,18.1,69.0,66.7,50.3
2018,8,15,7,45,0.0,81.5,2.75,18.6,81.5,78.79,60.02
2018,8,15,8,0,0.0,94.0,2.7,19.1,94.0,90.61,69.37
2018,8,15,8,15,0.5,115.5,2.7,19.6,116.0,110.95,85.49
2018,8,15,8,30,1.0,137.0,2.7,20.1,138.0,131.35,101.43
2018,8,15,8,45,22.0,171.0,2.7,20.6,185.5,168.72,130.5
2018,8,15,9,0,43.0,205.0,2.7,21.1,233.0,210.61,162.85
2018,8,15,9,15,77.0,251.5,2.75,21.55,306.0,272.21,210.13
2018,8,15,9,30,111.0,298.0,2.8,22.0,379.0,333.62,256.5
2018,8,15,9,45,89.5,320.0,2.8,22.45,387.5,350.74,268.23
2018,8,15,10,0,68.0,342.0,2.8,22.9,396.0,362.64,275.91
2018,8,15,10,15,139.0,361.0,2.9,23.25,476.0,429.58,326.4
2018,8,15,10,30,210.0,380.0,3.0,23.6,556.0,504.77,381.98
2018,8,15,10,45,401.5,316.5,3.1,23.95,664.5,595.04,451.19
2018,8,15,11,0,593.0,253.0,3.2,24.3,773.0,699.16,528.85
2018,8,15,11,15,687.5,209.5,3.3,24.5,822.0,754.1,569.29
2018,8,15,11,30,782.0,166.0,3.4,24.7,871.0,811.14,608.72
2018,8,15,11,45,837.0,142.5,3.5,24.85,902.5,853.77,637.43
2018,8,15,12,0,892.0,119.0,3.6,25.0,934.0,897.6,666.89
2018,8,15,12,15,891.0,119.5,3.65,25.05,933.0,913.87,677.65
2018,8,15,12,30,890.0,120.0,3.7,25.1,932.0,927.32,686.8
2018,8,15,12,45,887.5,120.0,3.8,25.1,923.5,936.03,693.32
2018,8,15,13,0,885.0,120.0,3.9,25.1,915.0,941.78,698.01
2018,8,15,13,15,882.0,119.0,3.95,24.95,899.0,943.09,699.97
2018,8,15,13,30,879.0,118.0,4.0,24.8,883.0,941.4,700.08
2018,8,15,13,45,874.5,116.0,4.1,24.65,860.0,934.32,696.96
2018,8,15,14,0,870.0,114.0,4.2,24.5,837.0,924.3,691.95
2018,8,15,14,15,863.0,112.0,4.2,24.15,807.5,909.13,683.55
2018,8,15,14,30,856.0,110.0,4.2,23.8,778.0,891.22,673.34
2018,8,15,14,45,847.0,108.0,4.25,23.45,742.5,868.93,660.36
2018,8,15,15,0,838.0,106.0,4.3,23.1,707.0,844.22,645.66
2018,8,15,15,15,824.0,103.5,4.3,23.1,665.5,817.4,628.34
2018,8,15,15,30,810.0,101.0,4.3,23.1,624.0,783.79,606.11
2018,8,15,15,45,793.5,98.0,4.25,22.15,579.0,745.96,582.66
2018,8,15,16,0,777.0,95.0,4.2,21.2,534.0,706.8,557.83
2018,8,15,16,15,755.5,91.0,4.15,20.7,485.5,661.79,527.21
2018,8,15,16,30,734.0,87.0,4.1,20.2,437.0,616.26,495.44
2018,8,15,16,45,704.0,82.0,4.05,19.7,386.5,566.13,457.94
2018,8,15,17,0,674.0,77.0,4.0,19.2,336.0,514.58,418.28
2018,8,15,17,15,631.0,71.0,3.9,18.65,285.0,455.51,371.33
2018,8,15,17,30,588.0,65.0,3.8,18.1,234.0,398.94,324.77
2018,8,15,17,45,525.5,57.5,3.7,17.6,185.5,334.07,269.88
2018,8,15,18,0,463.0,50.0,3.6,17.1,137.0,274.18,217.44
2018,8,15,18,15,368.0,40.0,3.5,16.7,95.5,204.33,156.05
2018,8,15,18,30,273.0,30.0,3.4,16.3,54.0,143.58,95.58
2018,8,15,18,45,155.0,17.5,3.25,15.95,29.5,61.82,0.0
2018,8,15,19,0,37.0,5.0,3.1,15.6,5.0,4.91,0.0
2018,8,15,19,15,18.5,2.5,3.05,15.45,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,16,5,15,35.0,4.5,1.5,13.0,5.0,0.0,0.0
2018,8,16,5,30,70.0,9.0,1.8,13.6,10.0,8.85,0.0
2018,8,16,5,45,197.0,21.5,2.05,14.2,39.0,17.39,0.0
2018,8,16,6,0,324.0,34.0,2.3,14.8,68.0,26.62,16.63
2018,8,16,6,15,373.0,42.5,2.35,15.35,103.0,31.37,21.78
2018,8,16,6,30,422.0,51.0,2.4,15.9,138.0,35.86,26.1
2018,8,16,6,45,224.0,79.0,2.4,16.4,126.5,61.99,49.32
2018,8,16,7,0,26.0,107.0,2.4,16.9,115.0,95.81,74.29
2018,8,16,7,15,134.5,128.0,2.45,17.45,181.0,122.89,91.58
2018,8,16,7,30,243.0,149.0,2.5,18.0,247.0,160.73,117.19
2018,8,16,7,45,502.0,116.5,2.5,18.6,353.5,196.3,136.37
2018,8,16,8,0,761.0,84.0,2.5,19.2,460.0,262.84,184.01
2018,8,16,8,15,783.0,87.0,2.55,19.8,508.5,311.69,226.57
2018,8,16,8,30,805.0,90.0,2.6,20.4,557.0,362.24,269.98
2018,8,16,8,45,821.5,93.0,2.6,21.0,602.5,412.03,311.86
2018,8,16,9,0,838.0,96.0,2.6,21.6,648.0,466.17,355.73
2018,8,16,9,15,847.0,99.5,2.6,22.2,687.5,513.59,393.34
2018,8,16,9,30,856.0,103.0,2.6,22.8,727.0,560.53,429.42
2018,8,16,9,45,861.5,107.0,2.6,23.4,761.0,605.21,462.7
2018,8,16,10,0,867.0,111.0,2.6,24.0,795.0,648.74,494.15
2018,8,16,10,15,875.0,112.0,2.6,24.55,824.0,689.85,523.21
2018,8,16,10,30,883.0,113.0,2.6,25.1,853.0,729.62,549.77
2018,8,16,10,45,888.5,114.0,2.55,25.65,875.0,766.0,572.47
2018,8,16,11,0,894.0,115.0,2.5,26.2,897.0,800.52,593.59
2018,8,16,11,15,897.5,115.0,2.55,26.65,911.5,830.45,612.29
2018,8,16,11,30,901.0,115.0,2.6,27.1,926.0,858.09,629.39
2018,8,16,11,45,903.0,115.0,2.65,27.55,933.0,882.03,643.99
2018,8,16,12,0,905.0,115.0,2.7,28.0,940.0,903.36,656.88
2018,8,16,12,15,903.5,116.0,2.8,28.25,939.0,919.86,667.56
2018,8,16,12,30,902.0,117.0,2.9,28.5,938.0,933.48,676.47
2018,8,16,12,45,898.5,117.0,3.05,28.7,928.5,941.35,682.24
2018,8,16,13,0,895.0,117.0,3.2,28.9,919.0,946.21,686.18
2018,8,16,13,15,891.0,116.5,3.3,28.85,902.5,947.08,687.96
2018,8,16,13,30,887.0,116.0,3.4,28.8,886.0,944.93,687.91
2018,8,16,13,45,882.0,114.5,3.5,28.75,863.0,937.83,684.72
2018,8,16,14,0,877.0,113.0,3.6,28.7,840.0,927.78,679.68
2018,8,16,14,15,870.0,111.0,3.65,28.4,810.0,912.5,671.63
2018,8,16,14,30,863.0,109.0,3.7,28.1,780.0,894.46,661.79
2018,8,16,14,45,854.0,106.5,3.75,27.85,744.0,871.48,648.49
2018,8,16,15,0,845.0,104.0,3.8,27.6,708.0,846.04,633.49
2018,8,16,15,15,831.5,101.0,3.8,27.6,666.0,813.99,613.0
2018,8,16,15,30,818.0,98.0,3.8,27.6,624.0,784.84,594.46
2018,8,16,15,45,802.0,94.5,3.85,26.65,578.5,746.58,571.68
2018,8,16,16,0,786.0,91.0,3.9,25.7,533.0,706.94,547.45
2018,8,16,16,15,765.0,87.0,3.85,25.0,484.5,661.98,517.93
2018,8,16,16,30,744.0,83.0,3.8,24.3,436.0,616.47,487.28
2018,8,16,16,45,714.5,78.5,3.75,23.6,385.5,564.58,449.52
2018,8,16,17,0,685.0,74.0,3.7,22.9,335.0,515.67,412.75
2018,8,16,17,15,642.5,68.5,3.6,22.05,284.0,457.1,367.27
2018,8,16,17,30,600.0,63.0,3.5,21.2,233.0,400.98,322.03
2018,8,16,17,45,537.0,55.5,3.4,20.35,184.0,335.51,267.63
2018,8,16,18,0,474.0,48.0,3.3,19.5,135.0,275.09,215.52
2018,8,16,18,15,377.0,38.0,3.2,18.85,93.5,204.33,153.97
2018,8,16,18,30,280.0,28.0,3.1,18.2,52.0,142.2,90.72
2018,8,16,18,45,158.5,16.5,3.0,17.5,28.0,61.29,0.0
2018,8,16,19,0,37.0,5.0,2.9,16.8,4.0,0.0,0.0
2018,8,16,19,15,18.5,2.5,2.8,16.6,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,17,5,15,36.0,4.0,1.35,13.85,4.5,0.0,0.0
2018,8,17,5,30,72.0,8.0,1.6,14.4,9.0,7.86,0.0
2018,8,17,5,45,202.5,20.5,1.8,14.95,38.0,16.54,0.0
2018,8,17,6,0,333.0,33.0,2.0,15.5,67.0,25.82,15.78
2018,8,17,6,15,384.0,41.5,2.0,16.15,102.5,30.61,21.02
2018,8,17,6,30,435.0,50.0,2.0,16.8,138.0,35.15,25.36
2018,8,17,6,45,296.5,78.5,1.95,17.45,146.5,56.31,44.12
2018,8,17,7,0,158.0,107.0,1.9,18.1,155.0,97.49,71.63
2018,8,17,7,15,420.5,92.5,1.9,18.85,252.5,112.17,70.52
2018,8,17,7,30,683.0,78.0,1.9,19.6,350.0,160.79,97.7
2018,8,17,7,45,731.5,77.5,1.85,20.35,405.0,209.49,136.89
2018,8,17,8,0,780.0,77.0,1.8,21.1,460.0,259.66,178.85
2018,8,17,8,15,802.0,80.0,1.75,21.95,509.5,309.46,221.48
2018,8,17,8,30,824.0,83.0,1.7,22.8,559.0,365.03,267.71
2018,8,17,8,45,840.5,85.0,1.7,23.65,604.5,414.67,308.43
2018,8,17,9,0,857.0,87.0,1.7,24.5,650.0,464.91,348.3
2018,8,17,9,15,870.0,88.5,1.75,25.4,691.0,513.35,385.63
2018,8,17,9,30,883.0,90.0,1.8,26.3,732.0,561.63,421.57
2018,8,17,9,45,893.5,91.5,1.8,27.15,768.0,608.06,454.84
2018,8,17,10,0,904.0,93.0,1.8,28.0,804.0,653.67,486.42
2018,8,17,10,15,911.5,93.5,1.85,28.7,833.0,695.33,514.95
2018,8,17,10,30,919.0,94.0,1.9,29.4,862.0,735.5,540.25
2018,8,17,10,45,924.5,94.5,2.0,30.1,884.5,772.54,563.24
2018,8,17,11,0,930.0,95.0,2.1,30.8,907.0,807.59,584.71
2018,8,17,11,15,933.5,95.0,2.15,31.35,921.5,838.42,603.2
2018,8,17,11,30,937.0,95.0,2.2,31.9,936.0,866.84,620.04
2018,8,17,11,45,939.5,95.0,2.25,32.45,944.0,891.87,634.64
2018,8,17,12,0,942.0,95.0,2.3,33.0,952.0,914.19,647.49
2018,8,17,12,15,941.5,96.0,2.4,33.3,951.5,932.03,658.63
2018,8,17,12,30,941.0,97.0,2.5,33.6,951.0,946.89,667.99
2018,8,17,12,45,938.5,97.0,2.6,33.85,942.0,955.88,673.89
2018,8,17,13,0,936.0,97.0,2.7,34.1,933.0,961.74,677.95
2018,8,17,13,15,933.5,96.5,2.8,34.0,917.5,963.93,680.81
2018,8,17,13,30,931.0,96.0,2.9,33.9,902.0,962.97,681.81
2018,8,17,13,45,926.5,95.0,3.0,33.85,878.5,956.49,679.29
2018,8,17,14,0,922.0,94.0,3.1,33.8,855.0,946.92,674.9
2018,8,17,14,15,915.5,92.5,3.15,33.55,825.0,931.97,667.34
2018,8,17,14,30,909.0,91.0,3.2,33.3,795.0,914.12,657.97
2018,8,17,14,45,900.5,89.5,3.25,33.0,759.0,891.71,645.78
2018,8,17,15,0,892.0,88.0,3.3,32.7,723.0,866.71,631.84
2018,8,17,15,15,879.5,86.0,3.3,32.7,680.5,835.38,612.57
2018,8,17,15,30,867.0,84.0,3.3,32.7,638.0,801.96,591.81
2018,8,17,15,45,851.5,81.5,3.35,31.8,592.0,763.76,569.93
2018,8,17,16,0,836.0,79.0,3.4,30.9,546.0,724.09,546.55
2018,8,17,16,15,815.0,76.0,3.4,30.2,496.5,683.06,521.02
2018,8,17,16,30,794.0,73.0,3.4,29.5,447.0,636.91,491.19
2018,8,17,16,45,764.5,69.5,3.4,28.75,395.0,584.31,454.65
2018,8,17,17,0,735.0,66.0,3.4,28.0,343.0,532.29,416.75
2018,8,17,17,15,693.0,61.5,3.3,26.9,291.0,472.94,372.09
2018,8,17,17,30,651.0,57.0,3.2,25.8,239.0,415.83,327.26
2018,8,17,17,45,587.5,50.5,3.1,24.7,188.5,351.66,274.97
2018,8,17,18,0,524.0,44.0,3.0,23.6,138.0,290.14,222.85
2018,8,17,18,15,422.5,35.5,2.9,22.7,95.5,217.43,160.46
2018,8,17,18,30,321.0,27.0,2.8,21.8,53.0,152.45,91.61
2018,8,17,18,45,176.0,15.5,2.7,20.9,28.0,64.67,0.0
2018,8,17,19,0,31.0,4.0,2.6,20.0,3.0,0.0,0.0
2018,8,17,19,15,15.5,2.0,2.6,19.55,1.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.55,18.7,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.45,18.05,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,18,5,15,37.5,4.0,1.45,14.15,4.5,0.0,0.0
2018,8,18,5,30,75.0,8.0,1.7,14.8,9.0,7.86,0.0
2018,8,18,5,45,213.5,20.0,2.0,15.4,38.5,16.2,0.0
2018,8,18,6,0,352.0,32.0,2.3,16.0,68.0,25.02,14.93
2018,8,18,6,15,446.5,41.0,2.25,16.75,113.5,30.35,20.69
2018,8,18,6,30,541.0,50.0,2.2,17.5,159.0,35.38,25.46
2018,8,18,6,45,602.0,56.5,2.15,18.25,210.5,37.98,27.88
2018,8,18,7,0,663.0,63.0,2.1,19.0,262.0,72.76,37.42
2018,8,18,7,15,704.0,67.5,2.05,20.0,315.0,119.1,64.59
2018,8,18,7,30,745.0,72.0,2.0,21.0,368.0,166.24,98.9
2018,8,18,7,45,775.0,75.5,2.0,22.05,420.5,214.56,138.21
2018,8,18,8,0,805.0,79.0,2.0,23.1,473.0,265.79,181.31
2018,8,18,8,15,826.5,82.0,1.95,24.05,523.0,316.71,224.57
2018,8,18,8,30,848.0,85.0,1.9,25.0,573.0,373.32,271.28
2018,8,18,8,45,864.0,87.5,1.9,26.0,619.5,424.4,312.71
2018,8,18,9,0,880.0,90.0,1.9,27.0,666.0,476.03,353.13
2018,8,18,9,15,881.0,97.5,1.95,27.8,705.0,525.03,390.65
2018,8,18,9,30,882.0,105.0,2.0,28.6,744.0,572.82,425.96
2018,8,18,9,45,877.0,114.5,2.05,29.4,776.0,617.53,457.84
2018,8,18,10,0,872.0,124.0,2.1,30.2,808.0,660.21,487.25
2018,8,18,10,15,880.0,126.0,2.15,30.8,838.0,702.54,516.19
2018,8,18,10,30,888.0,128.0,2.2,31.4,868.0,743.52,543.3
2018,8,18,10,45,894.0,128.5,2.25,32.05,890.5,780.09,565.58
2018,8,18,11,0,900.0,129.0,2.3,32.7,913.0,814.8,586.41
2018,8,18,11,15,903.5,130.0,2.4,33.15,928.0,845.95,605.6
2018,8,18,11,30,907.0,131.0,2.5,33.6,943.0,874.8,623.24
2018,8,18,11,45,909.0,131.5,2.6,34.05,950.5,899.47,638.15
2018,8,18,12,0,911.0,132.0,2.7,34.5,958.0,921.51,651.42
2018,8,18,12,15,907.0,134.0,2.8,34.6,956.0,936.99,661.52
2018,8,18,12,30,903.0,136.0,2.9,34.7,954.0,949.51,669.88
2018,8,18,12,45,896.5,138.5,3.0,34.75,944.0,957.28,675.5
2018,8,18,13,0,890.0,141.0,3.1,34.8,934.0,962.01,679.34
2018,8,18,13,15,886.5,139.5,3.2,34.7,917.0,962.49,681.03
2018,8,18,13,30,883.0,138.0,3.3,34.6,900.0,959.94,680.94
2018,8,18,13,45,878.0,135.5,3.4,34.45,876.0,951.98,677.64
2018,8,18,14,0,873.0,133.0,3.5,34.3,852.0,941.05,672.53
2018,8,18,14,15,864.5,131.5,3.55,33.95,821.0,930.21,667.82
2018,8,18,14,30,856.0,130.0,3.6,33.6,790.0,911.65,658.12
2018,8,18,14,45,845.0,127.5,3.65,33.25,753.0,887.19,644.57
2018,8,18,15,0,834.0,125.0,3.7,32.9,716.0,860.32,629.38
2018,8,18,15,15,819.0,122.0,3.7,32.9,673.0,827.33,608.83
2018,8,18,15,30,804.0,119.0,3.7,32.9,630.0,792.46,586.92
2018,8,18,15,45,785.0,115.0,3.75,31.85,583.0,751.72,563.36
2018,8,18,16,0,766.0,111.0,3.8,30.8,536.0,712.57,540.37
2018,8,18,16,15,740.5,106.5,3.7,30.0,486.0,664.64,509.48
2018,8,18,16,30,715.0,102.0,3.6,29.2,436.0,616.52,476.46
2018,8,18,16,45,680.0,95.5,3.55,28.4,383.0,560.11,436.4
2018,8,18,17,0,645.0,89.0,3.5,27.6,330.0,504.84,395.86
2018,8,18,17,15,595.5,82.0,3.35,26.45,277.5,442.36,348.58
2018,8,18,17,30,546.0,75.0,3.2,25.3,225.0,382.89,301.82
2018,8,18,17,45,476.5,64.5,3.05,24.15,175.5,313.57,245.61
2018,8,18,18,0,407.0,54.0,2.9,23.0,126.0,249.89,192.13
2018,8,18,18,15,308.5,41.0,2.8,22.05,85.0,178.96,131.74
2018,8,18,18,30,210.0,28.0,2.7,21.1,44.0,115.34,64.73
2018,8,18,18,45,111.5,15.0,2.65,20.15,23.0,45.67,0.0
2018,8,18,19,0,13.0,2.0,2.6,19.2,2.0,0.0,0.0
2018,8,18,19,15,6.5,1.0,2.6,18.65,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.65,16.85,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,19,5,15,22.5,3.5,1.75,13.35,3.5,0.0,0.0
2018,8,19,5,30,45.0,7.0,2.0,13.9,7.0,6.88,0.0
2018,8,19,5,45,149.0,21.0,2.25,14.45,33.5,16.66,0.0
2018,8,19,6,0,253.0,35.0,2.5,15.0,60.0,27.17,16.6
2018,8,19,6,15,312.0,47.5,2.5,15.65,96.5,35.9,25.58
2018,8,19,6,30,371.0,60.0,2.5,16.3,133.0,44.17,33.3
2018,8,19,6,45,226.5,85.0,2.55,16.9,133.5,66.41,53.06
2018,8,19,7,0,82.0,110.0,2.6,17.5,134.0,95.32,72.33
2018,8,19,7,15,134.0,130.5,2.6,18.25,179.0,123.2,91.74
2018,8,19,7,30,186.0,151.0,2.6,19.0,224.0,156.63,115.87
2018,8,19,7,45,352.0,146.0,2.6,19.7,308.5,187.57,134.28
2018,8,19,8,0,518.0,141.0,2.6,20.4,393.0,244.4,175.62
2018,8,19,8,15,645.5,126.5,2.65,21.15,474.0,296.69,216.33
2018,8,19,8,30,773.0,112.0,2.7,21.9,555.0,365.38,270.66
2018,8,19,8,45,793.0,115.0,2.7,22.6,601.5,415.05,311.8
2018,8,19,9,0,813.0,118.0,2.7,23.3,648.0,465.83,352.7
2018,8,19,9,15,829.5,120.5,2.75,24.0,691.0,515.3,391.54
2018,8,19,9,30,846.0,123.0,2.8,24.7,734.0,565.05,429.42
2018,8,19,9,45,860.5,123.0,2.85,25.35,771.0,611.4,463.89
2018,8,19,10,0,875.0,123.0,2.9,26.0,808.0,659.42,498.54
2018,8,19,10,15,884.5,124.0,2.95,26.5,838.5,701.94,528.76
2018,8,19,10,30,894.0,125.0,3.0,27.0,869.0,743.2,557.18
2018,8,19,10,45,901.0,125.5,3.05,27.5,892.0,780.69,581.18
2018,8,19,11,0,908.0,126.0,3.1,28.0,915.0,816.36,603.72
2018,8,19,11,15,913.0,126.5,3.15,28.35,931.0,848.44,624.04
2018,8,19,11,30,918.0,127.0,3.2,28.7,947.0,878.26,642.76
2018,8,19,11,45,921.0,127.0,3.25,29.0,955.0,903.5,658.53
2018,8,19,12,0,924.0,127.0,3.3,29.3,963.0,926.11,672.6
2018,8,19,12,15,925.0,126.5,3.3,29.5,962.5,943.74,683.38
2018,8,19,12,30,926.0,126.0,3.3,29.7,962.0,958.45,692.35
2018,8,19,12,45,925.0,124.5,3.35,29.9,953.0,967.37,698.02
2018,8,19,13,0,924.0,123.0,3.4,30.1,944.0,973.19,701.83
2018,8,19,13,15,921.0,122.0,3.4,30.1,927.5,974.56,703.12
2018,8,19,13,30,918.0,121.0,3.4,30.1,911.0,972.79,702.55
2018,8,19,13,45,913.0,119.5,3.4,30.1,887.0,965.55,698.57
2018,8,19,14,0,908.0,118.0,3.4,30.1,863.0,955.24,692.76
2018,8,19,14,15,880.0,125.5,3.45,29.85,825.0,930.71,678.73
2018,8,19,14,30,852.0,133.0,3.5,29.6,787.0,909.2,666.76
2018,8,19,14,45,864.0,121.5,3.5,29.4,757.5,895.1,659.28
2018,8,19,15,0,876.0,110.0,3.5,29.2,728.0,872.58,646.14
2018,8,19,15,15,860.0,107.5,3.5,29.2,683.5,843.22,627.9
2018,8,19,15,30,844.0,105.0,3.5,29.2,639.0,807.01,604.9
2018,8,19,15,45,823.5,101.0,3.5,28.25,589.5,763.93,579.13
2018,8,19,16,0,803.0,97.0,3.5,27.3,540.0,719.66,551.97
2018,8,19,16,15,773.0,90.0,3.45,26.55,483.5,664.33,515.53
2018,8,19,16,30,743.0,83.0,3.4,25.8,427.0,609.02,477.75
2018,8,19,16,45,723.0,80.5,3.4,25.05,382.5,565.57,446.75
2018,8,19,17,0,703.0,78.0,3.4,24.3,338.0,524.73,416.39
2018,8,19,17,15,656.5,72.0,3.3,23.2,285.0,462.82,368.91
2018,8,19,17,30,610.0,66.0,3.2,22.1,232.0,403.65,321.69
2018,8,19,17,45,512.0,58.5,3.1,21.0,177.0,321.84,254.77
2018,8,19,18,0,414.0,51.0,3.0,19.9,122.0,248.19,192.65
2018,8,19,18,15,325.0,39.0,2.95,19.05,83.0,181.9,134.7
2018,8,19,18,30,236.0,27.0,2.9,18.2,44.0,120.07,62.22
2018,8,19,18,45,126.0,14.5,2.85,17.3,23.0,48.77,0.0
2018,8,19,19,0,16.0,2.0,2.8,16.4,2.0,0.0,0.0
2018,8,19,19,15,8.0,1.0,2.8,16.1,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
