Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,1,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,5,15,2.5,0.5,1.05,14.85,0.5,0.0,0.0
2018,8,30,5,30,5.0,1.0,1.2,15.2,1.0,0.0,0.0
2018,8,30,5,45,5.0,3.5,1.35,15.6,3.5,3.44,0.0
2018,8,30,6,0,5.0,6.0,1.5,16.0,6.0,5.83,0.0
2018,8,30,6,15,2.5,9.0,1.55,16.4,9.0,8.74,1.79
2018,8,30,6,30,0.0,12.0,1.6,16.8,12.0,11.57,4.49
2018,8,30,6,45,0.0,17.0,1.7,17.15,17.0,16.39,8.87
2018,8,30,7,0,0.0,22.0,1.8,17.5,22.0,21.22,12.35
2018,8,30,7,15,0.0,25.0,1.75,17.8,25.0,24.12,14.79
2018,8,30,7,30,0.0,28.0,1.7,18.1,28.0,27.02,17.18
2018,8,30,7,45,0.0,38.0,1.65,18.35,38.0,36.7,25.21
2018,8,30,8,0,0.0,48.0,1.6,18.6,48.0,46.37,33.15
2018,8,30,8,15,0.0,70.0,1.55,18.95,70.0,67.68,50.55
2018,8,30,8,30,0.0,92.0,1.5,19.3,92.0,88.94,67.63
2018,8,30,8,45,1.0,115.5,1.45,19.65,116.0,111.49,85.48
2018,8,30,9,0,2.0,139.0,1.4,20.0,140.0,134.14,103.15
2018,8,30,9,15,8.0,175.0,1.45,20.55,180.5,170.85,131.59
2018,8,30,9,30,14.0,211.0,1.5,21.1,221.0,208.14,159.99
2018,8,30,9,45,58.0,262.0,1.55,21.6,305.5,277.72,213.06
2018,8,30,10,0,102.0,313.0,1.6,22.1,390.0,351.47,268.08
2018,8,30,10,15,99.0,335.5,1.7,22.5,412.5,378.48,287.16
2018,8,30,10,30,96.0,358.0,1.8,22.9,435.0,402.71,304.25
2018,8,30,10,45,93.0,332.5,1.95,23.3,409.0,382.26,289.04
2018,8,30,11,0,90.0,307.0,2.1,23.7,383.0,360.45,273.0
2018,8,30,11,15,115.5,326.0,2.2,24.0,425.0,402.75,304.56
2018,8,30,11,30,141.0,345.0,2.3,24.3,467.0,446.45,336.53
2018,8,30,11,45,169.0,371.5,2.45,24.6,518.5,500.58,375.76
2018,8,30,12,0,197.0,398.0,2.6,24.9,570.0,555.87,415.3
2018,8,30,12,15,486.5,292.5,2.7,25.05,717.0,712.05,533.27
2018,8,30,12,30,776.0,187.0,2.8,25.2,864.0,867.98,644.07
2018,8,30,12,45,831.5,157.0,2.9,25.3,875.0,897.02,662.89
2018,8,30,13,0,887.0,127.0,3.0,25.4,886.0,919.7,678.58
2018,8,30,13,15,884.0,125.0,3.05,25.4,868.5,919.45,679.06
2018,8,30,13,30,881.0,123.0,3.1,25.4,851.0,916.13,677.81
2018,8,30,13,45,875.5,121.5,3.2,25.35,826.5,908.06,674.0
2018,8,30,14,0,870.0,120.0,3.3,25.3,802.0,897.04,668.3
2018,8,30,14,15,862.0,117.5,3.35,25.1,770.5,879.91,658.61
2018,8,30,14,30,854.0,115.0,3.4,24.9,739.0,864.74,650.33
2018,8,30,14,45,843.5,112.0,3.45,24.65,701.5,839.67,635.37
2018,8,30,15,0,833.0,109.0,3.5,24.4,664.0,812.18,618.7
2018,8,30,15,15,817.0,106.0,3.5,24.4,620.5,778.07,596.41
2018,8,30,15,30,801.0,103.0,3.5,24.4,577.0,742.17,572.71
2018,8,30,15,45,781.0,99.0,3.55,23.65,529.5,700.65,546.49
2018,8,30,16,0,761.0,95.0,3.6,22.9,482.0,658.04,518.89
2018,8,30,16,15,733.5,90.5,3.6,22.3,431.5,611.46,486.18
2018,8,30,16,30,706.0,86.0,3.6,21.7,381.0,562.65,450.4
2018,8,30,16,45,666.5,80.5,3.6,21.15,329.0,505.84,407.13
2018,8,30,17,0,627.0,75.0,3.6,20.6,277.0,450.68,363.65
2018,8,30,17,15,568.0,67.5,3.55,19.9,225.5,385.17,310.47
2018,8,30,17,30,509.0,60.0,3.5,19.2,174.0,323.74,258.68
2018,8,30,17,45,416.5,50.5,3.4,18.45,127.5,250.38,195.96
2018,8,30,18,0,324.0,41.0,3.3,17.7,81.0,184.95,138.21
2018,8,30,18,15,205.5,27.0,3.2,17.25,48.0,112.16,58.63
2018,8,30,18,30,87.0,13.0,3.1,16.8,15.0,36.97,0.0
2018,8,30,18,45,43.5,6.5,3.0,16.3,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,31,5,15,5.5,0.5,1.45,13.5,0.5,0.0,0.0
2018,8,31,5,30,11.0,1.0,1.7,14.0,1.0,0.0,0.0
2018,8,31,5,45,21.5,4.5,1.9,14.45,5.5,4.42,0.0
2018,8,31,6,0,32.0,8.0,2.1,14.9,10.0,6.97,0.0
2018,8,31,6,15,16.0,12.0,2.1,15.4,13.0,11.38,4.04
2018,8,31,6,30,0.0,16.0,2.1,15.9,16.0,15.43,7.9
2018,8,31,6,45,0.0,21.5,2.1,16.4,21.5,20.74,12.75
2018,8,31,7,0,0.0,27.0,2.1,16.9,27.0,26.05,16.47
2018,8,31,7,15,0.0,34.5,2.0,17.45,34.5,33.3,22.57
2018,8,31,7,30,0.0,42.0,1.9,18.0,42.0,40.56,28.57
2018,8,31,7,45,0.0,65.5,1.8,18.55,65.5,63.31,47.37
2018,8,31,8,0,0.0,89.0,1.7,19.1,89.0,85.78,65.59
2018,8,31,8,15,6.0,131.0,1.6,19.85,134.5,126.22,97.76
2018,8,31,8,30,12.0,173.0,1.5,20.6,180.0,167.02,129.46
2018,8,31,8,45,76.5,223.5,1.45,21.4,271.0,233.06,179.37
2018,8,31,9,0,141.0,274.0,1.4,22.2,362.0,305.05,233.03
2018,8,31,9,15,439.5,210.0,1.45,22.85,510.0,389.75,296.28
2018,8,31,9,30,738.0,146.0,1.5,23.5,658.0,505.86,383.0
2018,8,31,9,45,808.0,125.0,1.55,24.2,712.0,561.53,424.05
2018,8,31,10,0,878.0,104.0,1.6,24.9,766.0,621.0,467.34
2018,8,31,10,15,886.5,105.0,1.7,25.55,795.0,662.72,497.01
2018,8,31,10,30,895.0,106.0,1.8,26.2,824.0,703.03,525.13
2018,8,31,10,45,901.0,106.0,1.9,26.85,845.5,739.03,548.5
2018,8,31,11,0,907.0,106.0,2.0,27.5,867.0,773.06,569.97
2018,8,31,11,15,911.0,106.5,2.15,27.9,881.5,803.9,590.12
2018,8,31,11,30,915.0,107.0,2.3,28.3,896.0,832.35,608.63
2018,8,31,11,45,917.0,106.5,2.45,28.7,902.0,855.68,623.73
2018,8,31,12,0,919.0,106.0,2.6,29.1,908.0,876.25,637.07
2018,8,31,12,15,921.0,105.0,2.75,29.25,907.0,893.49,648.92
2018,8,31,12,30,923.0,104.0,2.9,29.4,906.0,907.78,658.94
2018,8,31,12,45,924.5,101.5,3.1,29.55,897.0,917.08,666.14
2018,8,31,13,0,926.0,99.0,3.3,29.7,888.0,923.25,671.4
2018,8,31,13,15,923.0,98.0,3.45,29.6,871.0,923.81,673.42
2018,8,31,13,30,920.0,97.0,3.6,29.5,854.0,921.18,673.47
2018,8,31,13,45,915.5,95.5,3.75,29.35,829.5,913.54,670.43
2018,8,31,14,0,911.0,94.0,3.9,29.2,805.0,902.8,665.41
2018,8,31,14,15,903.5,93.0,4.0,28.85,774.0,886.97,657.28
2018,8,31,14,30,896.0,92.0,4.1,28.5,743.0,868.29,647.24
2018,8,31,14,45,886.0,89.5,4.25,28.15,705.0,843.14,632.96
2018,8,31,15,0,876.0,87.0,4.4,27.8,667.0,815.48,616.81
2018,8,31,15,15,861.0,85.0,4.4,27.8,623.5,782.08,595.06
2018,8,31,15,30,846.0,83.0,4.4,27.8,580.0,746.8,571.85
2018,8,31,15,45,829.0,80.0,4.5,26.55,533.0,711.63,551.53
2018,8,31,16,0,812.0,77.0,4.6,25.3,486.0,670.73,526.64
2018,8,31,16,15,789.0,73.0,4.5,24.5,436.0,623.55,494.47
2018,8,31,16,30,766.0,69.0,4.4,23.7,386.0,575.98,459.67
2018,8,31,16,45,730.5,64.5,4.3,22.9,333.5,520.29,417.42
2018,8,31,17,0,695.0,60.0,4.2,22.1,281.0,465.79,374.57
2018,8,31,17,15,547.5,62.0,4.0,21.15,216.0,366.0,294.07
2018,8,31,17,30,400.0,64.0,3.8,20.2,151.0,273.16,217.44
2018,8,31,17,45,372.5,49.0,3.6,19.25,113.0,228.55,177.93
2018,8,31,18,0,345.0,34.0,3.4,18.3,75.0,184.21,136.17
2018,8,31,18,15,211.5,22.5,3.25,17.7,44.0,106.98,47.11
2018,8,31,18,30,78.0,11.0,3.1,17.1,13.0,32.18,0.0
2018,8,31,18,45,39.0,5.5,2.95,16.5,6.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,1,5,45,98.5,11.5,1.9,14.4,18.0,11.3,0.0
2018,9,1,6,0,197.0,23.0,2.1,14.9,36.0,18.49,2.79
2018,9,1,6,15,306.5,36.0,2.1,15.4,76.5,28.03,18.09
2018,9,1,6,30,416.0,49.0,2.1,15.9,117.0,36.9,26.65
2018,9,1,6,45,279.5,60.0,2.05,16.45,113.0,43.5,32.82
2018,9,1,7,0,143.0,71.0,2.0,17.0,109.0,57.19,45.01
2018,9,1,7,15,74.0,95.0,1.85,17.8,115.0,86.2,64.36
2018,9,1,7,30,5.0,119.0,1.7,18.6,121.0,111.18,86.82
2018,9,1,7,45,53.5,151.0,1.6,19.35,175.0,144.04,110.93
2018,9,1,8,0,102.0,183.0,1.5,20.1,229.0,181.35,138.5
2018,9,1,8,15,359.0,162.5,1.5,20.8,352.5,231.56,170.54
2018,9,1,8,30,616.0,142.0,1.5,21.5,476.0,314.87,231.23
2018,9,1,8,45,706.5,127.5,1.45,22.2,542.5,367.27,272.58
2018,9,1,9,0,797.0,113.0,1.4,22.9,609.0,430.56,321.85
2018,9,1,9,15,803.5,120.0,1.5,23.5,648.0,478.58,359.93
2018,9,1,9,30,810.0,127.0,1.6,24.1,687.0,525.98,396.49
2018,9,1,9,45,810.5,135.5,1.75,24.65,720.0,570.69,430.32
2018,9,1,10,0,811.0,144.0,1.9,25.2,753.0,613.94,462.21
2018,9,1,10,15,820.5,146.0,2.05,25.65,782.5,655.24,492.34
2018,9,1,10,30,830.0,148.0,2.2,26.1,812.0,695.42,521.09
2018,9,1,10,45,836.5,149.5,2.3,26.55,834.0,731.7,546.33
2018,9,1,11,0,843.0,151.0,2.4,27.0,856.0,766.26,569.39
2018,9,1,11,15,847.0,152.0,2.55,27.3,870.0,796.56,589.51
2018,9,1,11,30,851.0,153.0,2.7,27.6,884.0,824.68,608.13
2018,9,1,11,45,853.5,152.5,2.85,27.9,890.0,847.8,623.41
2018,9,1,12,0,856.0,152.0,3.0,28.2,896.0,868.39,637.06
2018,9,1,12,15,851.5,154.5,3.1,28.35,893.0,883.37,647.11
2018,9,1,12,30,847.0,157.0,3.2,28.5,890.0,895.47,655.38
2018,9,1,12,45,839.0,160.0,3.35,28.65,879.0,902.11,660.47
2018,9,1,13,0,831.0,163.0,3.5,28.8,868.0,905.79,663.73
2018,9,1,13,15,826.5,161.0,3.55,28.75,850.0,904.55,663.79
2018,9,1,13,30,822.0,159.0,3.6,28.7,832.0,900.38,662.05
2018,9,1,13,45,815.5,156.0,3.65,28.65,807.0,890.51,656.62
2018,9,1,14,0,809.0,153.0,3.7,28.6,782.0,877.8,649.42
2018,9,1,14,15,800.0,150.0,3.75,28.3,750.5,860.18,639.61
2018,9,1,14,30,791.0,147.0,3.8,28.0,719.0,839.97,628.08
2018,9,1,14,45,779.0,142.5,3.8,27.75,681.0,813.21,611.66
2018,9,1,15,0,767.0,138.0,3.8,27.5,643.0,787.31,595.8
2018,9,1,15,15,749.0,134.0,3.8,27.5,599.5,752.27,572.84
2018,9,1,15,30,731.0,130.0,3.8,27.5,556.0,715.73,548.66
2018,9,1,15,45,710.0,124.0,3.75,26.5,509.0,673.48,521.74
2018,9,1,16,0,689.0,118.0,3.7,25.5,462.0,630.39,492.85
2018,9,1,16,15,662.5,110.5,3.65,24.7,412.5,581.37,458.31
2018,9,1,16,30,636.0,103.0,3.6,23.9,363.0,532.43,422.78
2018,9,1,16,45,596.5,94.5,3.5,23.1,312.0,475.08,379.42
2018,9,1,17,0,557.0,86.0,3.4,22.3,261.0,419.46,335.91
2018,9,1,17,15,499.0,76.0,3.3,21.35,210.5,354.9,283.88
2018,9,1,17,30,441.0,66.0,3.2,20.4,160.0,294.36,233.24
2018,9,1,17,45,357.0,52.5,3.05,19.45,115.0,223.39,172.96
2018,9,1,18,0,273.0,39.0,2.9,18.5,70.0,161.72,118.26
2018,9,1,18,15,163.5,24.0,2.9,17.9,40.0,91.3,29.47
2018,9,1,18,30,54.0,9.0,2.9,17.3,10.0,23.42,0.0
2018,9,1,18,45,27.0,4.5,2.95,16.7,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,2,5,45,73.0,11.5,1.8,13.35,16.0,11.3,0.0
2018,9,2,6,0,146.0,23.0,2.0,13.9,32.0,18.08,1.09
2018,9,2,6,15,251.0,37.5,2.0,14.5,71.0,28.86,18.77
2018,9,2,6,30,356.0,52.0,2.0,15.1,110.0,39.09,28.63
2018,9,2,6,45,430.5,63.0,2.05,15.7,158.0,46.29,35.37
2018,9,2,7,0,505.0,74.0,2.1,16.3,206.0,54.32,42.6
2018,9,2,7,15,557.0,82.0,2.05,17.1,257.5,91.6,53.63
2018,9,2,7,30,609.0,90.0,2.0,17.9,309.0,134.53,80.77
2018,9,2,7,45,647.5,95.5,1.95,18.7,360.5,178.6,114.27
2018,9,2,8,0,686.0,101.0,1.9,19.5,412.0,226.54,153.58
2018,9,2,8,15,714.0,105.5,1.9,20.35,461.5,274.51,194.29
2018,9,2,8,30,742.0,110.0,1.9,21.2,511.0,324.83,236.76
2018,9,2,8,45,763.5,113.5,1.9,22.0,557.0,377.17,280.16
2018,9,2,9,0,785.0,117.0,1.9,22.8,603.0,427.33,320.8
2018,9,2,9,15,793.5,123.0,1.95,23.65,642.5,474.79,358.35
2018,9,2,9,30,802.0,129.0,2.0,24.5,682.0,521.85,394.34
2018,9,2,9,45,805.5,135.5,2.0,25.35,715.0,566.02,426.86
2018,9,2,10,0,809.0,142.0,2.0,26.2,748.0,608.98,457.41
2018,9,2,10,15,818.5,144.0,2.05,26.85,777.0,650.16,486.52
2018,9,2,10,30,828.0,146.0,2.1,27.5,806.0,690.22,514.12
2018,9,2,10,45,835.0,147.5,2.15,28.2,828.0,726.73,538.56
2018,9,2,11,0,842.0,149.0,2.2,28.9,850.0,761.57,560.79
2018,9,2,11,15,847.0,149.0,2.25,29.4,864.0,791.59,579.42
2018,9,2,11,30,852.0,149.0,2.3,29.9,878.0,819.46,596.54
2018,9,2,11,45,855.0,148.5,2.3,30.4,884.5,842.93,610.33
2018,9,2,12,0,858.0,148.0,2.3,30.9,891.0,863.88,622.45
2018,9,2,12,15,854.0,149.5,2.4,31.1,887.5,878.25,631.9
2018,9,2,12,30,850.0,151.0,2.5,31.3,884.0,889.73,639.61
2018,9,2,12,45,842.0,153.5,2.6,31.55,872.5,895.83,643.82
2018,9,2,13,0,834.0,156.0,2.7,31.8,861.0,898.95,646.24
2018,9,2,13,15,830.5,153.5,2.75,31.75,843.5,897.98,646.57
2018,9,2,13,30,827.0,151.0,2.8,31.7,826.0,894.06,645.12
2018,9,2,13,45,821.0,148.5,2.9,31.65,801.0,885.02,640.81
2018,9,2,14,0,815.0,146.0,3.0,31.6,776.0,873.13,634.71
2018,9,2,14,15,806.0,143.0,3.05,31.25,744.5,855.37,625.24
2018,9,2,14,30,797.0,140.0,3.1,30.9,713.0,835.01,614.06
2018,9,2,14,45,785.0,136.0,3.2,30.6,675.0,808.62,598.91
2018,9,2,15,0,773.0,132.0,3.3,30.3,637.0,780.01,582.13
2018,9,2,15,15,754.5,128.0,3.3,30.3,593.5,747.21,561.12
2018,9,2,15,30,736.0,124.0,3.3,30.3,550.0,710.13,536.95
2018,9,2,15,45,714.0,118.0,3.4,29.1,502.5,667.0,510.92
2018,9,2,16,0,692.0,112.0,3.5,27.9,455.0,623.09,482.61
2018,9,2,16,15,663.5,105.5,3.5,26.95,405.5,573.81,448.51
2018,9,2,16,30,635.0,99.0,3.5,26.0,356.0,524.77,413.45
2018,9,2,16,45,593.0,91.5,3.5,25.05,305.0,467.23,370.53
2018,9,2,17,0,551.0,84.0,3.5,24.1,254.0,411.63,327.49
2018,9,2,17,15,490.0,74.0,3.45,23.0,204.0,346.05,275.02
2018,9,2,17,30,429.0,64.0,3.4,21.9,154.0,284.8,224.12
2018,9,2,17,45,341.0,51.5,3.3,20.75,110.0,214.29,164.58
2018,9,2,18,0,253.0,39.0,3.2,19.6,66.0,153.76,110.77
2018,9,2,18,15,149.0,24.0,3.15,18.85,37.5,85.26,13.37
2018,9,2,18,30,45.0,9.0,3.1,18.1,9.0,20.81,0.0
2018,9,2,18,45,22.5,4.5,3.1,17.4,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.05,16.4,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,3,5,45,54.5,10.0,1.75,13.35,13.0,9.83,0.0
2018,9,3,6,0,109.0,20.0,2.0,13.8,26.0,15.61,0.0
2018,9,3,6,15,206.5,35.5,2.05,14.35,62.5,27.27,17.33
2018,9,3,6,30,304.0,51.0,2.1,14.9,99.0,38.35,27.97
2018,9,3,6,45,247.0,55.5,2.15,15.5,104.0,40.18,29.99
2018,9,3,7,0,190.0,60.0,2.2,16.1,109.0,42.19,31.9
2018,9,3,7,15,95.0,73.5,2.2,16.7,98.0,69.75,50.38
2018,9,3,7,30,0.0,87.0,2.2,17.3,87.0,82.92,64.11
2018,9,3,7,45,15.0,123.5,2.15,17.85,130.5,118.28,92.33
2018,9,3,8,0,30.0,160.0,2.1,18.4,174.0,151.17,118.03
2018,9,3,8,15,101.0,193.5,2.1,19.15,246.5,196.99,152.03
2018,9,3,8,30,172.0,227.0,2.1,19.9,319.0,254.56,195.55
2018,9,3,8,45,375.0,201.5,2.1,20.65,425.5,309.27,235.24
2018,9,3,9,0,578.0,176.0,2.1,21.4,532.0,390.3,296.58
2018,9,3,9,15,662.5,162.0,2.1,22.05,596.5,445.19,339.18
2018,9,3,9,30,747.0,148.0,2.1,22.7,661.0,506.9,386.35
2018,9,3,9,45,750.0,157.0,2.15,23.35,694.5,551.05,419.5
2018,9,3,10,0,753.0,166.0,2.2,24.0,728.0,594.12,450.99
2018,9,3,10,15,763.5,168.0,2.25,24.6,756.5,634.22,479.8
2018,9,3,10,30,774.0,170.0,2.3,25.2,785.0,674.84,508.27
2018,9,3,10,45,781.5,171.5,2.35,25.75,806.5,709.95,532.43
2018,9,3,11,0,789.0,173.0,2.4,26.3,828.0,743.56,555.12
2018,9,3,11,15,794.0,174.0,2.45,26.7,842.5,773.14,574.73
2018,9,3,11,30,799.0,175.0,2.5,27.1,857.0,800.74,592.29
2018,9,3,11,45,802.5,175.0,2.6,27.5,863.5,824.04,607.24
2018,9,3,12,0,806.0,175.0,2.7,27.9,870.0,845.03,620.68
2018,9,3,12,15,809.0,172.5,2.8,28.05,869.0,860.68,631.25
2018,9,3,12,30,812.0,170.0,2.9,28.2,868.0,873.74,640.21
2018,9,3,12,45,814.5,166.0,2.95,28.4,859.0,882.15,645.75
2018,9,3,13,0,817.0,162.0,3.0,28.6,850.0,887.74,649.56
2018,9,3,13,15,812.5,160.5,3.1,28.5,832.5,886.86,650.34
2018,9,3,13,30,808.0,159.0,3.2,28.4,815.0,883.1,649.34
2018,9,3,13,45,801.0,156.5,3.3,28.3,790.0,873.27,644.39
2018,9,3,14,0,794.0,154.0,3.4,28.2,765.0,860.66,637.68
2018,9,3,14,15,784.0,151.0,3.45,27.85,733.0,842.26,627.44
2018,9,3,14,30,774.0,148.0,3.5,27.5,701.0,821.35,615.52
2018,9,3,14,45,760.0,144.5,3.55,27.1,663.0,797.3,601.5
2018,9,3,15,0,746.0,141.0,3.6,26.7,625.0,768.3,583.94
2018,9,3,15,15,726.5,136.5,3.6,26.7,581.5,732.04,559.97
2018,9,3,15,30,707.0,132.0,3.6,26.7,538.0,694.4,534.84
2018,9,3,15,45,682.5,126.0,3.55,25.45,490.5,650.35,506.29
2018,9,3,16,0,658.0,120.0,3.5,24.2,443.0,605.75,476.37
2018,9,3,16,15,625.5,113.5,3.45,23.45,393.5,555.04,439.96
2018,9,3,16,30,593.0,107.0,3.4,22.7,344.0,504.91,402.92
2018,9,3,16,45,543.5,98.5,3.3,21.9,292.0,443.59,355.93
2018,9,3,17,0,494.0,90.0,3.2,21.1,240.0,382.52,307.66
2018,9,3,17,15,379.5,78.0,3.05,20.35,180.0,291.51,233.75
2018,9,3,17,30,265.0,66.0,2.9,19.6,120.0,210.12,166.18
2018,9,3,17,45,197.5,51.0,2.75,18.8,84.5,154.39,118.51
2018,9,3,18,0,130.0,36.0,2.6,18.0,49.0,98.29,69.15
2018,9,3,18,15,80.5,21.5,2.5,17.6,28.0,55.35,0.0
2018,9,3,18,30,31.0,7.0,2.4,17.2,7.0,15.0,0.0
2018,9,3,18,45,15.5,3.5,2.3,16.8,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,4,5,45,72.0,11.0,2.15,13.7,15.0,10.81,0.0
2018,9,4,6,0,144.0,22.0,2.4,14.2,30.0,17.36,0.0
2018,9,4,6,15,251.5,36.0,2.45,14.8,68.0,27.78,17.58
2018,9,4,6,30,359.0,50.0,2.5,15.4,106.0,38.5,27.99
2018,9,4,6,45,279.5,55.0,2.6,16.0,108.5,39.9,29.65
2018,9,4,7,0,200.0,60.0,2.7,16.6,111.0,42.04,31.69
2018,9,4,7,15,100.0,75.0,2.6,17.25,100.5,70.89,51.16
2018,9,4,7,30,0.0,90.0,2.5,17.9,90.0,85.52,66.13
2018,9,4,7,45,13.0,124.5,2.45,18.55,130.5,118.72,92.56
2018,9,4,8,0,26.0,159.0,2.4,19.2,171.0,149.33,116.39
2018,9,4,8,15,74.0,191.5,2.3,19.95,230.0,192.19,148.62
2018,9,4,8,30,122.0,224.0,2.2,20.7,289.0,236.05,181.62
2018,9,4,8,45,374.0,192.0,2.1,21.5,416.5,299.73,227.18
2018,9,4,9,0,626.0,160.0,2.0,22.3,544.0,394.02,297.8
2018,9,4,9,15,724.0,138.0,2.0,23.05,611.0,450.01,341.08
2018,9,4,9,30,822.0,116.0,2.0,23.8,678.0,516.05,391.31
2018,9,4,9,45,841.5,114.5,1.95,24.6,715.5,562.34,425.59
2018,9,4,10,0,861.0,113.0,1.9,25.4,753.0,610.82,460.32
2018,9,4,10,15,869.5,114.5,1.9,26.1,782.0,652.29,489.44
2018,9,4,10,30,878.0,116.0,1.9,26.8,811.0,692.38,516.8
2018,9,4,10,45,884.0,117.0,1.9,27.5,832.5,728.68,540.52
2018,9,4,11,0,890.0,118.0,1.9,28.2,854.0,763.05,561.38
2018,9,4,11,15,894.0,118.5,1.95,28.7,868.0,793.34,580.14
2018,9,4,11,30,898.0,119.0,2.0,29.2,882.0,821.27,597.26
2018,9,4,11,45,900.5,119.0,2.1,29.7,888.5,845.02,612.0
2018,9,4,12,0,903.0,119.0,2.2,30.2,895.0,866.09,625.03
2018,9,4,12,15,902.0,119.0,2.3,30.45,892.5,881.43,635.01
2018,9,4,12,30,901.0,119.0,2.4,30.7,890.0,893.8,643.2
2018,9,4,12,45,898.5,119.0,2.5,31.0,880.0,901.85,648.58
2018,9,4,13,0,896.0,119.0,2.6,31.3,870.0,906.83,652.1
2018,9,4,13,15,891.5,118.0,2.7,31.3,852.0,905.96,652.76
2018,9,4,13,30,887.0,117.0,2.8,31.3,834.0,902.0,651.55
2018,9,4,13,45,880.0,115.5,2.85,31.3,808.0,892.29,646.36
2018,9,4,14,0,873.0,114.0,2.9,31.3,782.0,879.62,639.35
2018,9,4,14,15,864.0,111.5,3.0,31.05,749.5,861.32,629.65
2018,9,4,14,30,855.0,109.0,3.1,30.8,717.0,840.29,618.13
2018,9,4,14,45,842.0,107.0,3.2,30.5,678.5,818.52,606.17
2018,9,4,15,0,829.0,105.0,3.3,30.2,640.0,789.96,589.47
2018,9,4,15,15,811.5,102.5,3.3,30.2,596.0,755.24,567.19
2018,9,4,15,30,794.0,100.0,3.3,30.2,552.0,718.84,543.58
2018,9,4,15,45,771.5,96.0,3.4,29.05,504.0,675.72,517.67
2018,9,4,16,0,749.0,92.0,3.5,27.9,456.0,631.73,490.08
2018,9,4,16,15,717.5,87.5,3.45,26.95,405.0,583.17,456.18
2018,9,4,16,30,686.0,83.0,3.4,26.0,354.0,532.74,419.8
2018,9,4,16,45,642.0,77.0,3.4,25.05,302.0,474.07,375.85
2018,9,4,17,0,598.0,71.0,3.4,24.1,250.0,417.5,331.81
2018,9,4,17,15,534.0,63.5,3.25,22.95,200.0,351.82,278.86
2018,9,4,17,30,470.0,56.0,3.1,21.8,150.0,290.73,227.65
2018,9,4,17,45,373.0,45.0,3.0,20.65,105.5,217.67,165.74
2018,9,4,18,0,276.0,34.0,2.9,19.5,61.0,153.4,106.94
2018,9,4,18,15,156.5,20.0,2.8,18.85,33.5,79.43,0.0
2018,9,4,18,30,37.0,6.0,2.7,18.2,6.0,15.44,0.0
2018,9,4,18,45,18.5,3.0,2.6,17.55,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,5,5,45,55.0,9.5,1.9,13.3,12.5,9.34,0.0
2018,9,5,6,0,110.0,19.0,2.1,13.7,25.0,14.88,0.0
2018,9,5,6,15,225.5,34.5,2.15,14.3,63.5,26.6,16.5
2018,9,5,6,30,341.0,50.0,2.2,14.9,102.0,37.75,27.37
2018,9,5,6,45,269.5,55.0,2.25,15.5,106.0,39.98,29.77
2018,9,5,7,0,198.0,60.0,2.3,16.1,110.0,42.12,31.83
2018,9,5,7,15,101.0,83.0,2.3,16.75,108.5,76.93,56.4
2018,9,5,7,30,4.0,106.0,2.3,17.4,107.0,99.69,77.87
2018,9,5,7,45,68.5,140.5,2.3,18.05,170.5,136.9,105.23
2018,9,5,8,0,133.0,175.0,2.3,18.7,234.0,179.78,137.11
2018,9,5,8,15,373.0,155.0,2.35,19.4,347.5,225.0,165.96
2018,9,5,8,30,613.0,135.0,2.4,20.1,461.0,301.57,222.57
2018,9,5,8,45,698.5,122.5,2.4,20.8,525.0,353.02,264.22
2018,9,5,9,0,784.0,110.0,2.4,21.5,589.0,414.78,313.66
2018,9,5,9,15,796.0,114.5,2.5,22.1,629.0,462.35,352.37
2018,9,5,9,30,808.0,119.0,2.6,22.7,669.0,509.8,389.95
2018,9,5,9,45,816.0,122.5,2.65,23.25,702.5,553.83,423.9
2018,9,5,10,0,824.0,126.0,2.7,23.8,736.0,596.96,456.26
2018,9,5,10,15,833.0,128.0,2.8,24.25,765.0,638.22,486.84
2018,9,5,10,30,842.0,130.0,2.9,24.7,794.0,678.27,515.88
2018,9,5,10,45,849.0,130.5,3.0,25.15,815.0,714.09,541.41
2018,9,5,11,0,856.0,131.0,3.1,25.6,836.0,748.31,564.44
2018,9,5,11,15,861.0,131.0,3.2,25.75,850.0,777.96,584.51
2018,9,5,11,30,866.0,131.0,3.3,25.9,864.0,805.4,603.04
2018,9,5,11,45,868.5,131.0,3.4,26.1,870.5,828.48,618.47
2018,9,5,12,0,871.0,131.0,3.5,26.3,877.0,848.97,632.21
2018,9,5,12,15,871.5,130.0,3.6,26.25,874.5,864.12,643.02
2018,9,5,12,30,872.0,129.0,3.7,26.2,872.0,876.42,652.05
2018,9,5,12,45,871.0,128.0,3.8,26.2,862.5,884.52,658.23
2018,9,5,13,0,870.0,127.0,3.9,26.2,853.0,889.65,662.55
2018,9,5,13,15,865.5,125.0,4.0,25.95,834.5,887.7,662.85
2018,9,5,13,30,861.0,123.0,4.1,25.7,816.0,882.74,661.25
2018,9,5,13,45,854.5,121.5,4.2,25.45,791.0,873.58,656.89
2018,9,5,14,0,848.0,120.0,4.3,25.2,766.0,865.91,653.66
2018,9,5,14,15,838.5,118.0,4.3,24.75,734.0,848.14,643.56
2018,9,5,14,30,829.0,116.0,4.3,24.3,702.0,827.72,631.67
2018,9,5,14,45,816.0,113.5,4.35,23.8,664.0,801.37,615.89
2018,9,5,15,0,803.0,111.0,4.4,23.3,626.0,772.79,598.41
2018,9,5,15,15,785.5,108.0,4.4,23.3,582.5,738.14,575.03
2018,9,5,15,30,768.0,105.0,4.4,23.3,539.0,701.88,550.36
2018,9,5,15,45,745.0,100.5,4.35,21.9,491.5,658.64,522.91
2018,9,5,16,0,722.0,96.0,4.3,20.5,444.0,617.18,495.26
2018,9,5,16,15,691.0,91.0,4.2,19.7,394.0,567.1,458.39
2018,9,5,16,30,660.0,86.0,4.1,18.9,344.0,517.44,420.75
2018,9,5,16,45,616.0,80.0,4.0,18.1,293.0,459.92,375.56
2018,9,5,17,0,572.0,74.0,3.9,17.3,242.0,404.53,330.5
2018,9,5,17,15,507.5,65.5,3.75,16.65,192.5,338.78,275.25
2018,9,5,17,30,443.0,57.0,3.6,16.0,143.0,277.7,222.16
2018,9,5,17,45,340.0,45.5,3.45,15.4,99.5,203.31,157.38
2018,9,5,18,0,237.0,34.0,3.3,14.8,56.0,139.58,96.83
2018,9,5,18,15,130.5,19.5,3.2,14.5,30.5,69.64,0.0
2018,9,5,18,30,24.0,5.0,3.1,14.2,5.0,4.91,0.0
2018,9,5,18,45,12.0,2.5,3.0,13.95,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,6,5,45,35.0,5.5,1.75,11.9,7.5,5.41,0.0
2018,9,6,6,0,70.0,11.0,1.9,12.3,15.0,8.38,0.0
2018,9,6,6,15,113.5,21.5,1.9,12.85,35.5,16.12,7.76
2018,9,6,6,30,157.0,32.0,1.9,13.4,56.0,23.48,15.01
2018,9,6,6,45,201.0,39.5,1.95,14.0,82.5,28.2,19.51
2018,9,6,7,0,245.0,47.0,2.0,14.6,109.0,32.68,23.62
2018,9,6,7,15,122.5,67.5,1.95,15.25,98.5,60.72,42.57
2018,9,6,7,30,0.0,88.0,1.9,15.9,88.0,83.66,65.12
2018,9,6,7,45,4.0,116.0,1.8,16.6,118.0,109.8,86.25
2018,9,6,8,0,8.0,144.0,1.7,17.3,148.0,136.46,107.38
2018,9,6,8,15,30.5,177.5,1.75,18.1,193.5,168.98,132.25
2018,9,6,8,30,53.0,211.0,1.8,18.9,239.0,207.57,161.76
2018,9,6,8,45,267.0,202.0,1.8,19.7,362.5,272.5,208.79
2018,9,6,9,0,481.0,193.0,1.8,20.5,486.0,362.14,276.21
2018,9,6,9,15,676.0,144.5,1.95,21.2,586.5,430.63,328.95
2018,9,6,9,30,871.0,96.0,2.1,21.9,687.0,521.06,398.24
2018,9,6,9,45,831.5,119.0,2.2,22.6,706.5,556.92,425.6
2018,9,6,10,0,792.0,142.0,2.3,23.3,726.0,591.18,450.89
2018,9,6,10,15,831.0,131.5,2.4,23.8,765.0,638.15,485.86
2018,9,6,10,30,870.0,121.0,2.5,24.3,804.0,687.3,521.58
2018,9,6,10,45,893.5,113.0,2.65,24.8,831.0,726.97,549.9
2018,9,6,11,0,917.0,105.0,2.8,25.3,858.0,765.64,575.64
2018,9,6,11,15,920.5,105.5,2.85,25.6,871.5,796.14,595.5
2018,9,6,11,30,924.0,106.0,2.9,25.9,885.0,824.16,613.64
2018,9,6,11,45,926.0,105.5,2.95,26.2,891.0,847.4,628.52
2018,9,6,12,0,928.0,105.0,3.0,26.5,897.0,867.84,641.55
2018,9,6,12,15,930.5,103.0,3.0,26.65,895.0,884.29,652.04
2018,9,6,12,30,933.0,101.0,3.0,26.8,893.0,897.73,660.62
2018,9,6,12,45,934.5,98.5,3.0,26.95,883.5,906.7,666.34
2018,9,6,13,0,936.0,96.0,3.0,27.1,874.0,912.49,670.1
2018,9,6,13,15,932.5,95.0,3.05,27.1,856.0,912.26,670.77
2018,9,6,13,30,929.0,94.0,3.1,27.1,838.0,908.8,669.46
2018,9,6,13,45,923.5,93.0,3.1,27.1,812.5,900.42,664.69
2018,9,6,14,0,918.0,92.0,3.1,27.1,787.0,888.92,657.98
2018,9,6,14,15,910.5,90.0,3.1,26.9,754.5,871.61,648.01
2018,9,6,14,30,903.0,88.0,3.1,26.7,722.0,851.41,636.15
2018,9,6,14,45,892.0,85.5,3.1,26.55,683.0,825.04,619.97
2018,9,6,15,0,881.0,83.0,3.1,26.4,644.0,796.19,602.04
2018,9,6,15,15,865.5,81.0,3.1,26.4,600.0,762.14,580.03
2018,9,6,15,30,850.0,79.0,3.1,26.4,556.0,726.24,556.55
2018,9,6,15,45,830.0,76.5,3.0,25.75,508.0,689.2,532.92
2018,9,6,16,0,810.0,74.0,2.9,25.1,460.0,646.78,504.97
2018,9,6,16,15,782.5,70.5,2.8,24.55,409.0,597.48,469.94
2018,9,6,16,30,755.0,67.0,2.7,24.0,358.0,548.17,433.42
2018,9,6,16,45,714.0,62.5,2.6,23.4,305.5,490.29,389.16
2018,9,6,17,0,673.0,58.0,2.5,22.8,253.0,434.11,344.56
2018,9,6,17,15,611.5,52.0,2.25,21.85,201.5,371.11,292.95
2018,9,6,17,30,550.0,46.0,2.0,20.9,150.0,310.21,241.12
2018,9,6,17,45,448.5,37.5,1.7,19.9,105.0,235.61,177.21
2018,9,6,18,0,347.0,29.0,1.4,18.9,60.0,170.36,112.28
2018,9,6,18,15,199.0,17.5,1.4,18.3,32.5,75.84,0.0
2018,9,6,18,30,51.0,6.0,1.4,17.7,5.0,0.0,0.0
2018,9,6,18,45,25.5,3.0,1.35,17.1,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,7,5,45,106.0,10.0,1.55,12.5,15.0,9.83,0.0
2018,9,7,6,0,212.0,20.0,1.7,13.0,30.0,16.5,0.0
2018,9,7,6,15,354.0,29.5,1.75,13.65,71.5,22.78,13.07
2018,9,7,6,30,496.0,39.0,1.8,14.3,113.0,28.68,19.45
2018,9,7,6,45,572.5,45.0,1.85,14.95,163.0,31.19,22.04
2018,9,7,7,0,649.0,51.0,1.9,15.6,213.0,36.86,27.22
2018,9,7,7,15,697.0,56.0,1.8,16.5,266.0,71.26,35.83
2018,9,7,7,30,745.0,61.0,1.7,17.4,319.0,117.92,62.54
2018,9,7,7,45,742.5,71.0,1.65,18.3,363.0,166.43,100.2
2018,9,7,8,0,740.0,81.0,1.6,19.2,407.0,214.5,141.08
2018,9,7,8,15,762.0,86.5,1.6,20.1,456.0,264.11,183.48
2018,9,7,8,30,784.0,92.0,1.6,21.0,505.0,315.4,227.17
2018,9,7,8,45,839.5,84.5,1.6,21.9,562.0,368.31,270.85
2018,9,7,9,0,895.0,77.0,1.6,22.8,619.0,429.31,319.72
2018,9,7,9,15,906.0,79.5,1.65,23.7,660.0,479.31,359.64
2018,9,7,9,30,917.0,82.0,1.7,24.6,701.0,528.83,397.85
2018,9,7,9,45,924.5,84.0,1.75,25.45,736.0,575.29,432.65
2018,9,7,10,0,932.0,86.0,1.8,26.3,771.0,620.53,465.41
2018,9,7,10,15,939.5,87.0,1.85,27.0,800.0,663.39,495.8
2018,9,7,10,30,947.0,88.0,1.9,27.7,829.0,704.6,524.22
2018,9,7,10,45,953.0,88.5,1.95,28.4,851.0,742.45,548.45
2018,9,7,11,0,959.0,89.0,2.0,29.1,873.0,778.16,570.41
2018,9,7,11,15,962.5,89.5,2.05,29.6,887.5,809.69,589.84
2018,9,7,11,30,966.0,90.0,2.1,30.1,902.0,838.61,607.47
2018,9,7,11,45,968.0,90.0,2.2,30.6,908.0,863.09,622.57
2018,9,7,12,0,970.0,90.0,2.3,31.1,914.0,884.64,635.79
2018,9,7,12,15,969.0,90.5,2.35,31.45,911.5,901.15,645.78
2018,9,7,12,30,968.0,91.0,2.4,31.8,909.0,914.46,653.83
2018,9,7,12,45,965.5,90.5,2.5,32.1,898.0,922.22,658.99
2018,9,7,13,0,963.0,90.0,2.6,32.4,887.0,926.65,662.17
2018,9,7,13,15,959.0,89.5,2.75,32.35,868.5,926.47,663.85
2018,9,7,13,30,955.0,89.0,2.9,32.3,850.0,922.97,663.5
2018,9,7,13,45,949.5,87.5,3.0,32.25,823.5,913.84,659.24
2018,9,7,14,0,944.0,86.0,3.1,32.2,797.0,901.49,652.98
2018,9,7,14,15,936.0,84.5,3.15,31.85,764.0,883.91,643.82
2018,9,7,14,30,928.0,83.0,3.2,31.5,731.0,863.37,632.73
2018,9,7,14,45,916.5,81.5,3.3,31.15,691.5,837.18,618.09
2018,9,7,15,0,905.0,80.0,3.4,30.8,652.0,808.47,601.6
2018,9,7,15,15,890.0,77.5,3.4,30.8,607.0,773.62,579.41
2018,9,7,15,30,875.0,75.0,3.4,30.8,562.0,736.82,555.69
2018,9,7,15,45,854.5,72.5,3.45,29.7,513.0,694.4,530.25
2018,9,7,16,0,834.0,70.0,3.5,28.6,464.0,655.03,506.3
2018,9,7,16,15,806.0,67.0,3.45,27.7,412.0,605.2,472.01
2018,9,7,16,30,778.0,64.0,3.4,26.8,360.0,555.35,435.99
2018,9,7,16,45,737.5,59.5,3.35,25.95,306.5,496.98,391.96
2018,9,7,17,0,697.0,55.0,3.3,25.1,253.0,440.25,347.36
2018,9,7,17,15,634.5,49.0,3.1,23.95,201.0,373.26,293.0
2018,9,7,17,30,572.0,43.0,2.9,22.8,149.0,310.56,239.89
2018,9,7,17,45,468.5,35.5,2.7,21.6,103.5,239.03,178.25
2018,9,7,18,0,365.0,28.0,2.5,20.4,58.0,172.59,108.52
2018,9,7,18,15,209.5,17.0,2.5,19.65,31.5,77.5,0.0
2018,9,7,18,30,54.0,6.0,2.5,18.9,5.0,0.0,0.0
2018,9,7,18,45,27.0,3.0,2.5,18.15,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,8,5,45,111.5,9.5,2.35,13.45,14.5,9.34,0.0
2018,9,8,6,0,223.0,19.0,2.6,13.9,29.0,15.63,0.0
2018,9,8,6,15,366.5,27.5,2.65,14.55,69.5,21.03,11.38
2018,9,8,6,30,510.0,36.0,2.7,15.2,110.0,28.54,19.2
2018,9,8,6,45,583.5,42.0,2.75,15.8,160.0,31.46,22.16
2018,9,8,7,0,657.0,48.0,2.8,16.4,210.0,34.33,24.87
2018,9,8,7,15,703.0,52.5,2.8,17.15,262.5,66.57,32.46
2018,9,8,7,30,749.0,57.0,2.8,17.9,315.0,112.84,58.39
2018,9,8,7,45,780.0,60.0,2.8,18.7,366.5,160.38,93.69
2018,9,8,8,0,811.0,63.0,2.8,19.5,418.0,215.14,139.02
2018,9,8,8,15,833.0,66.0,2.8,20.25,467.5,266.04,183.28
2018,9,8,8,30,855.0,69.0,2.8,21.0,517.0,318.43,228.94
2018,9,8,8,45,870.5,72.0,2.85,21.75,563.0,369.84,273.35
2018,9,8,9,0,886.0,75.0,2.9,22.5,609.0,421.65,316.95
2018,9,8,9,15,895.5,78.0,2.9,23.15,649.5,470.97,357.46
2018,9,8,9,30,905.0,81.0,2.9,23.8,690.0,519.69,396.19
2018,9,8,9,45,910.5,85.0,2.95,24.5,724.5,566.37,432.18
2018,9,8,10,0,916.0,89.0,3.0,25.2,759.0,611.69,466.05
2018,9,8,10,15,923.0,90.0,3.05,25.8,787.5,653.6,496.76
2018,9,8,10,30,930.0,91.0,3.1,26.4,816.0,693.86,525.5
2018,9,8,10,45,934.5,92.5,3.15,26.95,837.5,731.03,550.62
2018,9,8,11,0,939.0,94.0,3.2,27.5,859.0,766.02,573.12
2018,9,8,11,15,941.5,95.0,3.25,27.95,872.5,796.7,592.71
2018,9,8,11,30,944.0,96.0,3.3,28.4,886.0,824.78,610.46
2018,9,8,11,45,945.0,96.5,3.35,28.85,891.5,848.46,625.19
2018,9,8,12,0,946.0,97.0,3.4,29.3,897.0,869.24,637.99
2018,9,8,12,15,948.5,95.5,3.45,29.6,895.5,886.27,648.72
2018,9,8,12,30,951.0,94.0,3.5,29.9,894.0,900.22,657.51
2018,9,8,12,45,953.0,90.5,3.6,30.2,884.0,908.55,662.97
2018,9,8,13,0,955.0,87.0,3.7,30.5,874.0,913.6,666.41
2018,9,8,13,15,951.0,87.0,3.75,30.45,856.0,913.83,667.46
2018,9,8,13,30,947.0,87.0,3.8,30.4,838.0,910.77,666.51
2018,9,8,13,45,941.0,86.0,3.9,30.4,812.0,901.7,661.81
2018,9,8,14,0,935.0,85.0,4.0,30.4,786.0,889.46,655.12
2018,9,8,14,15,926.5,83.5,4.05,30.15,752.5,871.49,645.06
2018,9,8,14,30,918.0,82.0,4.1,29.9,719.0,850.62,633.06
2018,9,8,14,45,907.0,80.0,4.2,29.65,680.0,824.41,617.6
2018,9,8,15,0,896.0,78.0,4.3,29.4,641.0,795.67,600.28
2018,9,8,15,15,880.5,76.5,4.3,29.4,596.5,761.75,578.22
2018,9,8,15,30,865.0,75.0,4.3,29.4,552.0,725.96,554.67
2018,9,8,15,45,846.0,72.0,4.3,28.5,504.0,684.35,528.56
2018,9,8,16,0,827.0,69.0,4.3,27.6,456.0,645.66,504.01
2018,9,8,16,15,801.0,65.5,4.25,26.8,405.0,596.83,469.51
2018,9,8,16,30,775.0,62.0,4.2,26.0,354.0,547.84,433.4
2018,9,8,16,45,734.5,58.5,4.1,25.15,301.5,490.89,389.69
2018,9,8,17,0,694.0,55.0,4.0,24.3,249.0,435.56,345.47
2018,9,8,17,15,629.0,49.5,3.8,23.2,197.0,368.28,290.23
2018,9,8,17,30,564.0,44.0,3.6,22.1,145.0,308.92,239.09
2018,9,8,17,45,451.0,36.0,3.35,21.0,99.5,230.8,171.77
2018,9,8,18,0,338.0,28.0,3.1,19.9,54.0,160.15,94.62
2018,9,8,18,15,181.5,16.0,3.05,19.15,28.5,67.58,0.0
2018,9,8,18,30,25.0,4.0,3.0,18.4,3.0,0.0,0.0
2018,9,8,18,45,12.5,2.0,3.0,17.65,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
