Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,4,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,9,5,45,98.5,9.5,1.75,12.55,13.5,9.34,0.0
2018,9,9,6,0,197.0,19.0,1.9,13.0,27.0,18.68,0.0
2018,9,9,6,15,343.0,29.0,2.0,13.7,68.0,22.64,12.53
2018,9,9,6,30,489.0,39.0,2.1,14.4,109.0,29.01,19.65
2018,9,9,6,45,568.0,46.0,2.2,15.05,160.0,32.33,23.01
2018,9,9,7,0,647.0,53.0,2.3,15.7,211.0,39.0,29.09
2018,9,9,7,15,697.5,58.0,2.25,16.35,264.5,69.25,35.86
2018,9,9,7,30,748.0,63.0,2.2,17.0,318.0,115.94,61.5
2018,9,9,7,45,782.0,66.0,2.1,17.65,371.0,163.77,96.62
2018,9,9,8,0,816.0,69.0,2.0,18.3,424.0,214.89,138.76
2018,9,9,8,15,839.0,72.5,1.95,19.15,474.5,266.78,183.61
2018,9,9,8,30,862.0,76.0,1.9,20.0,525.0,324.41,233.01
2018,9,9,8,45,879.0,78.5,1.85,20.85,572.0,376.29,277.22
2018,9,9,9,0,896.0,81.0,1.8,21.7,619.0,428.69,320.54
2018,9,9,9,15,908.5,83.0,1.8,22.5,660.5,478.93,361.04
2018,9,9,9,30,921.0,85.0,1.8,23.3,702.0,528.8,399.83
2018,9,9,9,45,930.5,86.5,1.8,24.1,737.5,576.01,435.33
2018,9,9,10,0,940.0,88.0,1.8,24.9,773.0,622.12,468.82
2018,9,9,10,15,946.5,89.0,1.85,25.6,801.5,664.61,499.18
2018,9,9,10,30,953.0,90.0,1.9,26.3,830.0,705.35,527.48
2018,9,9,10,45,957.5,90.5,1.95,27.0,851.0,742.31,551.6
2018,9,9,11,0,962.0,91.0,2.0,27.7,872.0,777.0,573.02
2018,9,9,11,15,964.0,92.0,2.05,28.25,885.0,807.89,592.06
2018,9,9,11,30,966.0,93.0,2.1,28.8,898.0,836.09,609.22
2018,9,9,11,45,966.5,93.0,2.15,29.4,903.0,859.3,622.93
2018,9,9,12,0,967.0,93.0,2.2,30.0,908.0,879.51,634.71
2018,9,9,12,15,963.5,95.0,2.35,30.25,904.5,895.32,645.44
2018,9,9,12,30,960.0,97.0,2.5,30.5,901.0,907.89,654.18
2018,9,9,12,45,954.0,98.5,2.65,30.8,889.0,914.58,659.07
2018,9,9,13,0,948.0,100.0,2.8,31.1,877.0,917.96,661.96
2018,9,9,13,15,943.0,99.5,2.95,31.05,858.0,916.86,662.97
2018,9,9,13,30,938.0,99.0,3.1,31.0,839.0,912.49,661.95
2018,9,9,13,45,932.0,97.5,3.2,31.0,812.5,903.0,657.21
2018,9,9,14,0,926.0,96.0,3.3,31.0,786.0,890.35,650.48
2018,9,9,14,15,916.5,95.5,3.4,30.75,753.0,872.81,641.21
2018,9,9,14,30,907.0,95.0,3.5,30.5,720.0,852.43,630.04
2018,9,9,14,45,894.5,92.5,3.55,30.25,680.0,824.76,613.63
2018,9,9,15,0,882.0,90.0,3.6,30.0,640.0,794.67,595.46
2018,9,9,15,15,865.5,87.5,3.6,30.0,595.0,759.31,572.67
2018,9,9,15,30,849.0,85.0,3.6,30.0,550.0,726.45,551.46
2018,9,9,15,45,825.5,82.0,3.65,29.0,500.0,682.2,524.13
2018,9,9,16,0,802.0,79.0,3.7,28.0,450.0,637.05,495.03
2018,9,9,16,15,770.5,75.0,3.65,27.15,397.5,585.07,458.18
2018,9,9,16,30,739.0,71.0,3.6,26.3,345.0,533.38,420.24
2018,9,9,16,45,694.0,66.0,3.55,25.45,292.0,473.64,374.66
2018,9,9,17,0,649.0,61.0,3.5,24.6,239.0,418.88,331.0
2018,9,9,17,15,580.0,54.0,3.3,23.45,187.5,350.54,275.15
2018,9,9,17,30,511.0,47.0,3.1,22.3,136.0,287.33,221.37
2018,9,9,17,45,398.5,37.0,2.9,21.15,92.0,209.98,154.99
2018,9,9,18,0,286.0,27.0,2.7,20.0,48.0,138.89,74.02
2018,9,9,18,15,152.5,15.0,2.7,19.25,25.0,57.63,0.0
2018,9,9,18,30,19.0,3.0,2.7,18.5,2.0,0.0,0.0
2018,9,9,18,45,9.5,1.5,2.7,17.8,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.75,16.7,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,10,5,45,73.5,8.5,2.1,12.6,11.5,0.0,0.0
2018,9,10,6,0,147.0,17.0,2.3,13.0,23.0,16.71,0.0
2018,9,10,6,15,297.5,28.0,2.35,13.65,62.5,21.83,11.61
2018,9,10,6,30,448.0,39.0,2.4,14.3,102.0,29.17,19.75
2018,9,10,6,45,531.0,46.5,2.45,14.9,152.0,32.9,23.5
2018,9,10,7,0,614.0,54.0,2.5,15.5,202.0,36.47,26.85
2018,9,10,7,15,664.0,59.5,2.4,16.15,254.5,67.51,36.12
2018,9,10,7,30,714.0,65.0,2.3,16.8,307.0,112.7,60.55
2018,9,10,7,45,748.0,69.5,2.2,17.45,359.5,159.97,95.06
2018,9,10,8,0,782.0,74.0,2.1,18.1,412.0,210.56,136.57
2018,9,10,8,15,806.0,78.0,2.05,18.9,462.0,261.36,180.37
2018,9,10,8,30,830.0,82.0,2.0,19.7,512.0,313.97,225.82
2018,9,10,8,45,847.0,85.5,1.95,20.5,558.5,365.3,269.71
2018,9,10,9,0,864.0,89.0,1.9,21.3,605.0,420.89,315.54
2018,9,10,9,15,879.0,90.5,1.9,22.15,646.5,470.33,355.42
2018,9,10,9,30,894.0,92.0,1.9,23.0,688.0,519.65,393.86
2018,9,10,9,45,906.5,92.5,1.85,23.8,724.0,566.37,428.98
2018,9,10,10,0,919.0,93.0,1.8,24.6,760.0,612.28,462.24
2018,9,10,10,15,926.0,94.5,1.9,25.25,788.5,654.73,493.05
2018,9,10,10,30,933.0,96.0,2.0,25.9,817.0,695.5,521.93
2018,9,10,10,45,937.5,97.0,2.1,26.6,838.0,732.25,546.81
2018,9,10,11,0,942.0,98.0,2.2,27.3,859.0,766.79,568.67
2018,9,10,11,15,944.5,98.5,2.3,27.8,872.0,797.01,587.9
2018,9,10,11,30,947.0,99.0,2.4,28.3,885.0,824.6,605.33
2018,9,10,11,45,947.5,100.0,2.5,28.8,890.5,848.36,620.19
2018,9,10,12,0,948.0,101.0,2.6,29.3,896.0,869.19,633.13
2018,9,10,12,15,944.0,102.5,2.7,29.55,892.0,883.8,642.68
2018,9,10,12,30,940.0,104.0,2.8,29.8,888.0,895.21,650.27
2018,9,10,12,45,933.0,106.0,2.85,30.1,876.0,901.38,654.06
2018,9,10,13,0,926.0,108.0,2.9,30.4,864.0,904.31,655.9
2018,9,10,13,15,921.0,107.5,2.95,30.5,845.0,903.17,655.74
2018,9,10,13,30,916.0,107.0,3.0,30.6,826.0,898.84,653.65
2018,9,10,13,45,908.5,105.5,3.1,30.65,799.0,888.2,647.99
2018,9,10,14,0,901.0,104.0,3.2,30.7,772.0,874.5,640.41
2018,9,10,14,15,890.5,102.5,3.25,30.5,738.0,855.36,629.6
2018,9,10,14,30,880.0,101.0,3.3,30.3,704.0,833.48,616.98
2018,9,10,14,45,865.5,99.0,3.4,30.15,664.0,805.28,600.14
2018,9,10,15,0,851.0,97.0,3.5,30.0,624.0,779.21,584.64
2018,9,10,15,15,833.0,94.0,3.5,30.0,578.5,742.96,561.12
2018,9,10,15,30,815.0,91.0,3.5,30.0,533.0,705.03,536.23
2018,9,10,15,45,790.5,87.5,3.65,29.0,484.0,660.57,508.86
2018,9,10,16,0,766.0,84.0,3.8,28.0,435.0,615.35,479.13
2018,9,10,16,15,732.5,80.0,3.8,27.1,383.5,563.43,442.21
2018,9,10,16,30,699.0,76.0,3.8,26.2,332.0,514.63,406.23
2018,9,10,16,45,651.5,70.0,3.8,25.3,279.5,454.38,360.07
2018,9,10,17,0,604.0,64.0,3.8,24.4,227.0,396.57,313.97
2018,9,10,17,15,531.0,56.5,3.75,23.15,176.5,327.99,257.87
2018,9,10,17,30,458.0,49.0,3.7,21.9,126.0,264.87,204.18
2018,9,10,17,45,342.0,38.0,3.6,20.6,84.0,187.98,138.12
2018,9,10,18,0,226.0,27.0,3.5,19.3,42.0,116.32,52.58
2018,9,10,18,15,118.5,14.5,3.4,18.55,22.0,47.05,0.0
2018,9,10,18,30,11.0,2.0,3.3,17.8,2.0,0.0,0.0
2018,9,10,18,45,5.5,1.0,3.25,17.05,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,11,5,45,87.0,9.0,2.7,12.65,12.0,0.0,0.0
2018,9,11,6,0,174.0,18.0,2.9,13.0,24.0,17.69,0.0
2018,9,11,6,15,313.0,28.5,3.0,13.5,62.5,22.51,11.83
2018,9,11,6,30,452.0,39.0,3.1,14.0,101.0,29.35,19.89
2018,9,11,6,45,530.0,46.5,3.15,14.55,150.0,33.07,23.65
2018,9,11,7,0,608.0,54.0,3.2,15.1,199.0,36.62,27.02
2018,9,11,7,15,656.5,60.5,3.15,15.75,251.5,62.79,33.26
2018,9,11,7,30,705.0,67.0,3.1,16.4,304.0,111.79,60.63
2018,9,11,7,45,736.5,72.0,3.05,17.05,355.5,158.6,94.7
2018,9,11,8,0,768.0,77.0,3.0,17.7,407.0,208.48,135.75
2018,9,11,8,15,790.5,82.0,3.0,18.4,456.5,259.03,179.65
2018,9,11,8,30,813.0,87.0,3.0,19.1,506.0,311.27,225.27
2018,9,11,8,45,828.0,91.0,3.0,19.8,551.0,361.51,268.94
2018,9,11,9,0,843.0,95.0,3.0,20.5,596.0,412.21,311.94
2018,9,11,9,15,855.0,98.0,3.0,21.1,636.5,460.93,352.35
2018,9,11,9,30,867.0,101.0,3.0,21.7,677.0,512.38,393.47
2018,9,11,9,45,875.0,104.5,3.05,22.35,711.5,558.33,429.35
2018,9,11,10,0,883.0,108.0,3.1,23.0,746.0,603.19,463.37
2018,9,11,10,15,890.0,109.5,3.15,23.45,774.0,644.3,494.16
2018,9,11,10,30,897.0,111.0,3.2,23.9,802.0,683.82,523.06
2018,9,11,10,45,901.5,112.5,3.25,24.35,822.5,719.89,548.86
2018,9,11,11,0,906.0,114.0,3.3,24.8,843.0,753.84,571.58
2018,9,11,11,15,910.0,114.0,3.4,25.05,856.5,783.74,591.69
2018,9,11,11,30,914.0,114.0,3.5,25.3,870.0,811.19,610.07
2018,9,11,11,45,917.0,113.5,3.6,25.6,876.0,834.78,625.69
2018,9,11,12,0,920.0,113.0,3.7,25.9,882.0,855.62,639.45
2018,9,11,12,15,926.5,109.0,3.75,26.0,881.0,872.98,651.18
2018,9,11,12,30,933.0,105.0,3.8,26.1,880.0,887.4,661.01
2018,9,11,12,45,940.0,99.5,3.9,26.2,871.5,897.63,668.4
2018,9,11,13,0,947.0,94.0,4.0,26.3,863.0,904.65,673.75
2018,9,11,13,15,944.5,92.0,4.05,26.15,844.0,903.93,674.42
2018,9,11,13,30,942.0,90.0,4.1,26.0,825.0,899.91,673.02
2018,9,11,13,45,938.0,88.0,4.15,25.85,799.5,891.35,668.67
2018,9,11,14,0,934.0,86.0,4.2,25.7,774.0,879.58,662.25
2018,9,11,14,15,927.0,84.0,4.25,25.35,741.0,862.19,652.55
2018,9,11,14,30,920.0,82.0,4.3,25.0,708.0,841.85,640.84
2018,9,11,14,45,910.5,79.5,4.3,24.6,669.0,816.14,625.25
2018,9,11,15,0,901.0,77.0,4.3,24.2,630.0,787.83,607.76
2018,9,11,15,15,885.0,75.0,4.3,24.2,585.0,752.81,584.38
2018,9,11,15,30,869.0,73.0,4.3,24.2,540.0,715.93,559.47
2018,9,11,15,45,849.0,69.5,4.35,23.05,491.0,672.94,532.26
2018,9,11,16,0,829.0,66.0,4.4,21.9,442.0,628.84,503.49
2018,9,11,16,15,801.0,63.0,4.3,21.15,390.5,583.45,469.66
2018,9,11,16,30,773.0,60.0,4.2,20.4,339.0,534.05,431.79
2018,9,11,16,45,729.5,55.5,4.15,19.7,285.5,474.75,384.68
2018,9,11,17,0,686.0,51.0,4.1,19.0,232.0,417.41,337.23
2018,9,11,17,15,603.5,46.5,3.95,18.25,179.5,344.37,275.34
2018,9,11,17,30,521.0,42.0,3.8,17.5,127.0,281.0,219.38
2018,9,11,17,45,377.5,32.0,3.65,16.75,82.0,193.09,142.49
2018,9,11,18,0,234.0,22.0,3.5,16.0,37.0,112.09,38.26
2018,9,11,18,15,117.0,11.0,3.5,15.65,18.5,42.69,0.0
2018,9,11,18,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,12,5,45,23.0,6.5,2.5,12.55,7.5,0.0,0.0
2018,9,12,6,0,46.0,13.0,2.6,12.8,15.0,12.78,0.0
2018,9,12,6,15,103.5,30.0,2.8,13.4,42.0,24.92,13.28
2018,9,12,6,30,161.0,47.0,3.0,14.0,69.0,38.29,27.57
2018,9,12,6,45,207.0,61.0,3.2,14.55,102.0,48.95,37.61
2018,9,12,7,0,253.0,75.0,3.4,15.1,135.0,54.35,42.71
2018,9,12,7,15,196.5,101.5,3.4,15.6,155.0,86.09,63.28
2018,9,12,7,30,140.0,128.0,3.4,16.1,175.0,119.77,89.77
2018,9,12,7,45,191.0,146.5,3.4,16.55,221.5,151.65,112.85
2018,9,12,8,0,242.0,165.0,3.4,17.0,268.0,184.32,137.47
2018,9,12,8,15,458.0,142.5,3.4,17.6,367.0,227.63,166.0
2018,9,12,8,30,674.0,120.0,3.4,18.2,466.0,294.85,216.61
2018,9,12,8,45,751.5,108.0,3.4,18.8,526.0,345.64,259.1
2018,9,12,9,0,829.0,96.0,3.4,19.4,586.0,405.46,308.56
2018,9,12,9,15,788.0,117.0,3.45,20.05,609.0,446.88,343.87
2018,9,12,9,30,747.0,138.0,3.5,20.7,632.0,480.76,371.97
2018,9,12,9,45,702.5,165.5,3.55,21.35,649.0,516.74,400.15
2018,9,12,10,0,658.0,193.0,3.6,22.0,666.0,547.99,423.58
2018,9,12,10,15,603.5,224.5,3.65,22.35,671.5,572.26,441.29
2018,9,12,10,30,549.0,256.0,3.7,22.7,677.0,591.26,454.45
2018,9,12,10,45,487.0,281.5,3.8,23.1,662.5,594.74,455.89
2018,9,12,11,0,425.0,307.0,3.9,23.5,648.0,593.26,453.41
2018,9,12,11,15,520.0,283.0,4.0,23.6,706.5,655.92,501.0
2018,9,12,11,30,615.0,259.0,4.1,23.7,765.0,721.91,550.15
2018,9,12,11,45,612.5,263.0,4.2,23.8,769.5,740.8,563.5
2018,9,12,12,0,610.0,267.0,4.3,23.9,774.0,757.72,575.66
2018,9,12,12,15,609.0,265.0,4.35,23.85,770.0,768.02,583.49
2018,9,12,12,30,608.0,263.0,4.4,23.8,766.0,776.2,589.88
2018,9,12,12,45,608.0,260.0,4.45,23.75,757.0,782.06,594.75
2018,9,12,13,0,608.0,257.0,4.5,23.7,748.0,785.71,598.19
2018,9,12,13,15,621.0,242.5,4.5,23.5,734.0,786.64,600.42
2018,9,12,13,30,634.0,228.0,4.5,23.3,720.0,785.07,600.96
2018,9,12,13,45,540.0,252.5,4.55,23.15,662.0,728.66,559.84
2018,9,12,14,0,446.0,277.0,4.6,23.0,604.0,673.91,519.47
2018,9,12,14,15,335.0,292.5,4.6,22.65,532.0,589.27,456.66
2018,9,12,14,30,224.0,308.0,4.6,22.3,460.0,506.08,393.58
2018,9,12,14,45,233.0,281.0,4.55,22.0,431.0,482.36,377.75
2018,9,12,15,0,242.0,254.0,4.5,21.7,402.0,465.27,366.42
2018,9,12,15,15,254.0,234.0,4.5,21.7,379.0,448.62,355.04
2018,9,12,15,30,266.0,214.0,4.5,21.7,356.0,430.33,342.22
2018,9,12,15,45,221.5,199.5,4.45,20.6,310.0,369.67,296.37
2018,9,12,16,0,177.0,185.0,4.4,19.5,264.0,319.35,257.6
2018,9,12,16,15,208.5,159.5,4.3,18.95,242.0,313.46,254.46
2018,9,12,16,30,240.0,134.0,4.2,18.4,220.0,296.54,241.9
2018,9,12,16,45,275.0,109.0,4.1,17.85,192.0,278.67,227.78
2018,9,12,17,0,310.0,84.0,4.0,17.3,164.0,264.71,215.55
2018,9,12,17,15,267.0,68.5,3.85,16.75,126.5,214.84,172.52
2018,9,12,17,30,224.0,53.0,3.7,16.2,89.0,168.44,131.52
2018,9,12,17,45,131.0,36.5,3.6,15.7,55.5,99.43,71.68
2018,9,12,18,0,38.0,20.0,3.5,15.2,22.0,36.73,2.9
2018,9,12,18,15,19.0,10.0,3.45,14.95,11.0,14.92,0.0
2018,9,12,18,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,13,5,45,3.0,5.5,2.5,13.1,5.5,0.0,0.0
2018,9,13,6,0,6.0,11.0,2.7,13.4,11.0,10.81,0.0
2018,9,13,6,15,41.0,28.5,2.9,13.9,33.5,25.01,12.8
2018,9,13,6,30,76.0,46.0,3.1,14.4,56.0,39.57,28.56
2018,9,13,6,45,244.0,55.5,3.3,14.9,108.5,41.1,30.63
2018,9,13,7,0,412.0,65.0,3.5,15.4,161.0,46.44,35.65
2018,9,13,7,15,494.0,72.5,3.55,15.95,215.5,64.82,39.96
2018,9,13,7,30,576.0,80.0,3.6,16.5,270.0,105.17,60.79
2018,9,13,7,45,554.0,97.0,3.65,17.05,304.5,148.63,94.48
2018,9,13,8,0,532.0,114.0,3.7,17.6,339.0,189.78,129.93
2018,9,13,8,15,488.5,143.0,3.7,18.15,369.0,233.99,169.66
2018,9,13,8,30,445.0,172.0,3.7,18.7,399.0,273.12,204.69
2018,9,13,8,45,565.0,153.0,3.75,19.25,468.0,320.89,242.6
2018,9,13,9,0,685.0,134.0,3.8,19.8,537.0,379.0,289.4
2018,9,13,9,15,785.0,109.0,3.75,20.25,601.5,436.17,335.89
2018,9,13,9,30,885.0,84.0,3.7,20.7,666.0,500.93,387.76
2018,9,13,9,45,892.0,87.0,3.65,21.15,700.0,546.48,424.1
2018,9,13,10,0,899.0,90.0,3.6,21.6,734.0,590.8,458.48
2018,9,13,10,15,906.5,91.0,3.55,21.9,762.0,632.14,490.01
2018,9,13,10,30,914.0,92.0,3.5,22.2,790.0,671.86,519.56
2018,9,13,10,45,919.0,93.5,3.5,22.55,811.0,708.59,546.24
2018,9,13,11,0,924.0,95.0,3.5,22.9,832.0,743.19,569.43
2018,9,13,11,15,927.5,95.5,3.5,23.05,845.5,773.43,589.83
2018,9,13,11,30,931.0,96.0,3.5,23.2,859.0,801.14,608.4
2018,9,13,11,45,932.5,96.0,3.55,23.35,864.0,824.14,623.9
2018,9,13,12,0,934.0,96.0,3.6,23.5,869.0,844.26,637.47
2018,9,13,12,15,935.5,94.5,3.65,23.55,866.5,859.92,648.3
2018,9,13,12,30,937.0,93.0,3.7,23.6,864.0,872.5,657.13
2018,9,13,12,45,937.0,91.5,3.75,23.6,853.5,880.67,663.21
2018,9,13,13,0,937.0,90.0,3.8,23.6,843.0,885.63,667.24
2018,9,13,13,15,933.5,89.0,3.85,23.5,824.5,884.9,667.79
2018,9,13,13,30,930.0,88.0,3.9,23.4,806.0,880.94,666.28
2018,9,13,13,45,831.0,125.5,3.95,23.3,751.0,838.4,638.07
2018,9,13,14,0,732.0,163.0,4.0,23.2,696.0,793.34,608.04
2018,9,13,14,15,610.0,199.5,4.05,23.0,630.0,725.38,559.9
2018,9,13,14,30,488.0,236.0,4.1,22.8,564.0,656.02,508.47
2018,9,13,14,45,581.0,188.5,4.1,22.55,556.5,674.52,526.32
2018,9,13,15,0,674.0,141.0,4.1,22.3,549.0,684.26,537.28
2018,9,13,15,15,723.0,115.5,4.1,22.3,523.5,677.3,533.69
2018,9,13,15,30,772.0,90.0,4.1,22.3,498.0,662.85,524.56
2018,9,13,15,45,783.0,79.0,4.1,21.55,459.0,635.57,507.3
2018,9,13,16,0,794.0,68.0,4.1,20.8,420.0,605.16,486.52
2018,9,13,16,15,726.5,69.5,4.0,20.3,361.5,538.02,434.97
2018,9,13,16,30,659.0,71.0,3.9,19.8,303.0,476.21,386.24
2018,9,13,16,45,649.5,61.5,3.8,19.3,259.0,434.31,352.22
2018,9,13,17,0,640.0,52.0,3.7,18.8,215.0,389.34,314.03
2018,9,13,17,15,571.0,46.0,3.35,18.15,166.0,326.28,259.48
2018,9,13,17,30,502.0,40.0,3.0,17.5,117.0,266.11,205.71
2018,9,13,17,45,367.5,31.0,2.7,16.8,75.5,184.88,132.63
2018,9,13,18,0,233.0,22.0,2.4,16.1,34.0,106.59,0.0
2018,9,13,18,15,116.5,11.0,2.3,15.7,17.0,41.55,0.0
2018,9,13,18,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,14,5,45,0.0,3.0,1.35,11.15,3.0,0.0,0.0
2018,9,14,6,0,0.0,6.0,1.4,11.6,6.0,5.9,0.0
2018,9,14,6,15,3.0,20.5,1.6,12.3,21.0,19.8,8.57
2018,9,14,6,30,6.0,35.0,1.8,13.0,36.0,33.38,23.33
2018,9,14,6,45,12.0,56.0,2.05,13.7,58.5,52.2,40.56
2018,9,14,7,0,18.0,77.0,2.3,14.4,81.0,68.19,55.05
2018,9,14,7,15,39.5,100.5,2.25,14.95,112.5,88.93,69.12
2018,9,14,7,30,61.0,124.0,2.2,15.5,144.0,113.76,88.06
2018,9,14,7,45,107.5,147.5,2.2,16.0,190.0,140.2,107.17
2018,9,14,8,0,154.0,171.0,2.2,16.5,236.0,175.97,134.18
2018,9,14,8,15,246.5,183.0,2.15,17.1,301.5,213.83,161.66
2018,9,14,8,30,339.0,195.0,2.1,17.7,367.0,265.28,200.96
2018,9,14,8,45,360.5,210.0,2.05,18.35,408.0,304.48,232.54
2018,9,14,9,0,382.0,225.0,2.0,19.0,449.0,345.45,265.06
2018,9,14,9,15,479.5,210.5,1.95,19.75,511.5,391.56,300.6
2018,9,14,9,30,577.0,196.0,1.9,20.5,574.0,448.99,344.52
2018,9,14,9,45,661.5,175.0,1.85,21.25,630.0,500.41,383.53
2018,9,14,10,0,746.0,154.0,1.8,22.0,686.0,557.7,426.14
2018,9,14,10,15,839.5,121.0,1.85,22.5,741.5,615.64,469.5
2018,9,14,10,30,933.0,88.0,1.9,23.0,797.0,677.54,514.95
2018,9,14,10,45,938.5,88.5,1.9,23.55,818.0,714.21,540.06
2018,9,14,11,0,944.0,89.0,1.9,24.1,839.0,748.71,561.87
2018,9,14,11,15,883.5,120.5,1.95,24.45,831.5,762.6,570.26
2018,9,14,11,30,823.0,152.0,2.0,24.8,824.0,771.94,575.8
2018,9,14,11,45,836.5,147.0,2.1,25.15,833.5,797.86,593.08
2018,9,14,12,0,850.0,142.0,2.2,25.5,843.0,821.6,608.73
2018,9,14,12,15,886.0,122.5,2.3,25.65,850.5,844.63,624.42
2018,9,14,12,30,922.0,103.0,2.4,25.8,858.0,867.15,639.84
2018,9,14,12,45,930.5,97.0,2.5,25.95,850.0,877.71,647.37
2018,9,14,13,0,939.0,91.0,2.6,26.1,842.0,885.08,652.99
2018,9,14,13,15,935.0,90.0,2.7,26.05,823.0,883.89,653.57
2018,9,14,13,30,931.0,89.0,2.8,26.0,804.0,879.45,652.14
2018,9,14,13,45,924.0,87.5,2.9,26.0,777.0,868.76,646.5
2018,9,14,14,0,917.0,86.0,3.0,26.0,750.0,854.97,638.86
2018,9,14,14,15,907.0,84.5,3.1,25.75,716.0,835.72,628.15
2018,9,14,14,30,897.0,83.0,3.2,25.5,682.0,813.68,615.5
2018,9,14,14,45,877.0,84.0,3.3,25.25,640.5,783.96,597.39
2018,9,14,15,0,857.0,85.0,3.4,25.0,599.0,752.24,577.7
2018,9,14,15,15,846.5,80.0,3.4,25.0,556.0,719.03,555.73
2018,9,14,15,30,836.0,75.0,3.4,25.0,513.0,683.73,532.04
2018,9,14,15,45,811.5,71.0,3.5,24.1,462.5,642.25,505.61
2018,9,14,16,0,787.0,67.0,3.6,23.2,412.0,595.92,473.74
2018,9,14,16,15,751.5,65.0,3.6,22.55,361.5,544.78,435.72
2018,9,14,16,30,716.0,63.0,3.6,21.9,311.0,494.31,396.88
2018,9,14,16,45,608.5,63.0,3.6,21.25,249.5,411.3,330.83
2018,9,14,17,0,501.0,63.0,3.6,20.6,188.0,333.68,267.26
2018,9,14,17,15,410.5,54.0,3.45,19.85,140.5,261.36,206.46
2018,9,14,17,30,320.0,45.0,3.3,19.1,93.0,194.96,149.34
2018,9,14,17,45,216.5,32.0,3.2,18.35,58.5,130.22,90.81
2018,9,14,18,0,113.0,19.0,3.1,17.6,24.0,65.01,0.0
2018,9,14,18,15,56.5,9.5,3.0,17.15,12.0,24.0,0.0
2018,9,14,18,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,15,5,45,72.0,7.0,3.35,12.85,9.0,0.0,0.0
2018,9,15,6,0,144.0,14.0,3.5,13.0,18.0,13.76,0.0
2018,9,15,6,15,296.5,24.5,3.65,13.4,55.0,19.25,7.51
2018,9,15,6,30,449.0,35.0,3.8,13.8,92.0,26.29,17.05
2018,9,15,6,45,438.0,43.0,3.9,14.2,120.0,30.58,21.39
2018,9,15,7,0,427.0,51.0,4.0,14.6,148.0,34.61,25.23
2018,9,15,7,15,230.0,81.0,4.0,15.05,135.0,69.5,49.84
2018,9,15,7,30,33.0,111.0,4.0,15.5,122.0,101.49,79.02
2018,9,15,7,45,94.0,140.5,4.0,16.0,178.5,132.66,101.75
2018,9,15,8,0,155.0,170.0,4.0,16.5,235.0,174.79,133.54
2018,9,15,8,15,138.5,191.0,4.0,17.0,254.5,198.92,153.94
2018,9,15,8,30,122.0,212.0,4.0,17.5,274.0,221.42,172.73
2018,9,15,8,45,381.0,177.0,4.0,18.0,394.5,278.08,213.25
2018,9,15,9,0,640.0,142.0,4.0,18.5,515.0,365.4,280.64
2018,9,15,9,15,773.5,112.0,4.0,19.0,594.0,429.77,332.54
2018,9,15,9,30,907.0,82.0,4.0,19.5,673.0,504.64,392.4
2018,9,15,9,45,914.5,84.5,4.0,19.95,707.5,550.85,429.69
2018,9,15,10,0,922.0,87.0,4.0,20.4,742.0,595.8,465.06
2018,9,15,10,15,930.5,87.5,4.05,20.7,770.5,638.02,497.9
2018,9,15,10,30,939.0,88.0,4.1,21.0,799.0,678.64,528.8
2018,9,15,10,45,945.0,88.5,4.1,21.35,820.0,715.79,556.25
2018,9,15,11,0,951.0,89.0,4.1,21.7,841.0,750.77,579.98
2018,9,15,11,15,954.5,89.0,4.2,21.8,854.0,781.12,601.19
2018,9,15,11,30,958.0,89.0,4.3,21.9,867.0,808.84,620.52
2018,9,15,11,45,960.0,88.5,4.35,22.05,872.0,832.14,636.44
2018,9,15,12,0,962.0,88.0,4.4,22.2,877.0,852.48,650.33
2018,9,15,12,15,961.0,88.5,4.45,22.2,874.0,868.34,661.62
2018,9,15,12,30,960.0,89.0,4.5,22.2,871.0,881.02,670.87
2018,9,15,12,45,958.0,88.5,4.55,22.2,860.0,888.58,676.72
2018,9,15,13,0,956.0,88.0,4.6,22.2,849.0,892.85,680.44
2018,9,15,13,15,952.0,87.0,4.6,22.05,829.5,891.6,680.53
2018,9,15,13,30,948.0,86.0,4.6,21.9,810.0,887.04,678.48
2018,9,15,13,45,942.0,84.5,4.65,21.8,783.0,877.03,672.95
2018,9,15,14,0,936.0,83.0,4.7,21.7,756.0,863.83,665.3
2018,9,15,14,15,928.0,81.5,4.65,21.55,723.0,845.92,653.89
2018,9,15,14,30,920.0,80.0,4.6,21.4,690.0,825.09,640.49
2018,9,15,14,45,908.5,78.0,4.6,21.2,650.0,798.21,623.18
2018,9,15,15,0,897.0,76.0,4.6,21.0,610.0,768.84,604.01
2018,9,15,15,15,880.5,74.0,4.6,21.0,565.0,733.53,579.87
2018,9,15,15,30,864.0,72.0,4.6,21.0,520.0,696.42,554.18
2018,9,15,15,45,842.5,68.5,4.55,20.35,470.5,652.66,524.28
2018,9,15,16,0,821.0,65.0,4.5,19.7,421.0,611.87,494.92
2018,9,15,16,15,792.0,61.5,4.4,19.2,369.5,561.81,456.39
2018,9,15,16,30,763.0,58.0,4.3,18.7,318.0,511.88,416.74
2018,9,15,16,45,717.5,53.5,4.25,18.2,265.5,452.54,368.24
2018,9,15,17,0,672.0,49.0,4.2,17.7,213.0,395.35,319.58
2018,9,15,17,15,572.0,44.0,3.95,17.1,160.0,316.02,251.47
2018,9,15,17,30,472.0,39.0,3.7,16.5,107.0,248.34,191.29
2018,9,15,17,45,328.0,28.0,3.4,15.85,66.0,164.46,113.35
2018,9,15,18,0,184.0,17.0,3.1,15.2,25.0,71.92,0.0
2018,9,15,18,15,92.0,8.5,2.95,14.8,12.5,8.36,0.0
2018,9,15,18,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,16,5,45,79.5,7.0,1.45,10.95,9.0,0.0,0.0
2018,9,16,6,0,159.0,14.0,1.5,11.4,18.0,13.76,0.0
2018,9,16,6,15,319.0,23.5,1.8,12.25,55.0,18.44,6.34
2018,9,16,6,30,479.0,33.0,2.1,13.1,92.0,24.61,15.61
2018,9,16,6,45,563.5,39.5,2.4,14.0,141.5,30.32,21.18
2018,9,16,7,0,648.0,46.0,2.7,14.9,191.0,33.69,24.38
2018,9,16,7,15,699.5,50.0,2.75,15.45,243.5,48.84,26.1
2018,9,16,7,30,751.0,54.0,2.8,16.0,296.0,94.08,46.28
2018,9,16,7,45,784.5,57.5,2.8,16.6,348.0,141.94,79.22
2018,9,16,8,0,818.0,61.0,2.8,17.2,400.0,197.19,123.95
2018,9,16,8,15,841.5,63.5,2.75,17.75,450.0,248.0,168.12
2018,9,16,8,30,865.0,66.0,2.7,18.3,500.0,300.39,214.36
2018,9,16,8,45,882.5,68.0,2.7,18.85,546.0,351.73,259.63
2018,9,16,9,0,900.0,70.0,2.7,19.4,592.0,403.6,304.36
2018,9,16,9,15,912.5,72.0,2.7,19.95,633.0,453.63,346.52
2018,9,16,9,30,925.0,74.0,2.7,20.5,674.0,503.25,387.04
2018,9,16,9,45,934.5,75.5,2.7,21.0,709.0,550.22,424.4
2018,9,16,10,0,944.0,77.0,2.7,21.5,744.0,596.05,459.77
2018,9,16,10,15,950.5,78.0,2.7,21.9,772.0,638.27,491.66
2018,9,16,10,30,957.0,79.0,2.7,22.3,800.0,678.68,521.42
2018,9,16,10,45,961.5,80.0,2.7,22.75,821.0,715.78,547.78
2018,9,16,11,0,966.0,81.0,2.7,23.2,842.0,750.58,570.5
2018,9,16,11,15,969.0,81.0,2.7,23.5,854.5,780.86,590.22
2018,9,16,11,30,972.0,81.0,2.7,23.8,867.0,808.43,607.99
2018,9,16,11,45,972.5,81.5,2.7,24.1,872.0,831.73,622.8
2018,9,16,12,0,973.0,82.0,2.7,24.4,877.0,851.98,635.56
2018,9,16,12,15,971.0,83.0,2.75,24.55,873.5,867.6,645.96
2018,9,16,12,30,969.0,84.0,2.8,24.7,870.0,879.97,654.31
2018,9,16,12,45,965.0,84.5,2.85,24.9,858.0,886.88,659.0
2018,9,16,13,0,961.0,85.0,2.9,25.1,846.0,890.46,661.61
2018,9,16,13,15,956.5,84.0,2.95,25.1,826.0,888.71,661.32
2018,9,16,13,30,952.0,83.0,3.0,25.1,806.0,883.63,658.96
2018,9,16,13,45,945.5,82.0,3.05,25.1,779.0,873.63,653.4
2018,9,16,14,0,939.0,81.0,3.1,25.1,752.0,860.45,645.82
2018,9,16,14,15,929.5,80.0,3.15,24.95,718.0,841.78,634.92
2018,9,16,14,30,920.0,79.0,3.2,24.8,684.0,820.23,622.08
2018,9,16,14,45,908.0,77.0,3.25,24.6,644.0,792.92,605.31
2018,9,16,15,0,896.0,75.0,3.3,24.4,604.0,763.16,586.7
2018,9,16,15,15,879.0,72.5,3.3,24.4,558.5,726.93,562.62
2018,9,16,15,30,862.0,70.0,3.3,24.4,513.0,688.93,537.02
2018,9,16,15,45,839.0,67.5,3.4,23.6,463.5,645.4,508.92
2018,9,16,16,0,816.0,65.0,3.5,22.8,414.0,604.96,480.99
2018,9,16,16,15,783.5,61.5,3.5,22.15,362.0,553.04,442.32
2018,9,16,16,30,751.0,58.0,3.5,21.5,310.0,501.55,402.58
2018,9,16,16,45,702.5,53.5,3.45,20.9,257.5,441.29,354.16
2018,9,16,17,0,654.0,49.0,3.4,20.3,205.0,383.45,305.72
2018,9,16,17,15,575.5,42.5,3.15,19.45,155.0,313.08,245.65
2018,9,16,17,30,497.0,36.0,2.9,18.6,105.0,252.37,191.36
2018,9,16,17,45,338.0,26.0,2.65,17.7,64.0,164.21,108.39
2018,9,16,18,0,179.0,16.0,2.4,16.8,23.0,68.59,0.0
2018,9,16,18,15,89.5,8.0,2.3,16.3,11.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,17,5,45,69.0,6.5,1.7,11.85,8.0,0.0,0.0
2018,9,17,6,0,138.0,13.0,1.8,12.2,16.0,12.78,0.0
2018,9,17,6,15,303.5,22.5,2.05,12.9,52.5,17.62,4.97
2018,9,17,6,30,469.0,32.0,2.3,13.6,89.0,26.04,16.74
2018,9,17,6,45,455.0,35.5,2.6,14.3,113.0,24.46,15.96
2018,9,17,7,0,441.0,39.0,2.9,15.0,137.0,25.28,16.88
2018,9,17,7,15,225.5,62.5,2.85,15.5,113.0,48.21,32.65
2018,9,17,7,30,10.0,86.0,2.8,16.0,89.0,81.96,63.39
2018,9,17,7,45,21.5,119.0,2.8,16.5,127.5,113.5,88.82
2018,9,17,8,0,33.0,152.0,2.8,17.0,166.0,142.35,111.65
2018,9,17,8,15,19.0,152.0,2.75,17.55,160.0,146.65,115.23
2018,9,17,8,30,5.0,152.0,2.7,18.1,154.0,144.93,113.73
2018,9,17,8,45,83.0,181.5,2.65,18.6,229.0,194.48,151.49
2018,9,17,9,0,161.0,211.0,2.6,19.1,304.0,251.43,195.37
2018,9,17,9,15,476.0,164.0,2.6,19.6,465.5,345.1,266.81
2018,9,17,9,30,791.0,117.0,2.6,20.1,627.0,474.47,366.13
2018,9,17,9,45,856.5,100.5,2.6,20.6,680.0,530.79,409.98
2018,9,17,10,0,922.0,84.0,2.6,21.1,733.0,587.75,453.85
2018,9,17,10,15,929.5,85.0,2.65,21.55,761.0,629.7,485.65
2018,9,17,10,30,937.0,86.0,2.7,22.0,789.0,669.98,515.5
2018,9,17,10,45,942.0,87.0,2.75,22.45,809.5,706.73,542.13
2018,9,17,11,0,947.0,88.0,2.8,22.9,830.0,741.26,565.34
2018,9,17,11,15,950.0,88.0,2.9,23.1,842.5,770.99,585.59
2018,9,17,11,30,953.0,88.0,3.0,23.3,855.0,798.08,604.0
2018,9,17,11,45,954.0,88.5,3.1,23.55,860.0,821.34,619.66
2018,9,17,12,0,955.0,89.0,3.2,23.8,865.0,841.63,633.34
2018,9,17,12,15,953.0,90.0,3.35,23.8,861.5,856.97,644.62
2018,9,17,12,30,951.0,91.0,3.5,23.8,858.0,869.11,653.85
2018,9,17,12,45,947.0,91.0,3.6,23.85,846.0,875.36,658.77
2018,9,17,13,0,943.0,91.0,3.7,23.9,834.0,878.31,661.6
2018,9,17,13,15,940.0,90.0,3.8,23.7,815.0,877.77,662.83
2018,9,17,13,30,937.0,89.0,3.9,23.5,796.0,873.97,661.95
2018,9,17,13,45,931.5,87.0,4.0,23.35,769.5,863.8,656.66
2018,9,17,14,0,926.0,85.0,4.1,23.2,743.0,850.47,649.27
2018,9,17,14,15,917.5,83.0,4.15,22.85,709.0,831.67,638.37
2018,9,17,14,30,909.0,81.0,4.2,22.5,675.0,809.98,625.45
2018,9,17,14,45,898.0,78.5,4.3,22.15,635.5,783.09,608.93
2018,9,17,15,0,887.0,76.0,4.4,21.8,596.0,753.72,590.52
2018,9,17,15,15,869.5,74.5,4.4,21.8,551.0,718.51,566.5
2018,9,17,15,30,852.0,73.0,4.4,21.8,506.0,681.62,541.01
2018,9,17,15,45,830.0,69.5,4.4,20.8,457.0,641.96,515.08
2018,9,17,16,0,808.0,66.0,4.4,19.8,408.0,597.34,483.01
2018,9,17,16,15,776.0,62.5,4.3,19.1,356.5,546.11,443.72
2018,9,17,16,30,744.0,59.0,4.2,18.4,305.0,495.28,403.38
2018,9,17,16,45,694.5,54.0,4.15,17.75,252.5,434.36,353.52
2018,9,17,17,0,645.0,49.0,4.1,17.1,200.0,375.99,303.71
2018,9,17,17,15,561.5,43.0,3.9,16.4,150.0,307.84,244.19
2018,9,17,17,30,478.0,37.0,3.7,15.7,100.0,243.83,186.25
2018,9,17,17,45,318.0,26.5,3.5,15.05,60.5,154.9,98.48
2018,9,17,18,0,158.0,16.0,3.3,14.4,21.0,61.64,0.0
2018,9,17,18,15,79.0,8.0,3.2,14.1,10.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,18,5,45,18.5,4.0,2.35,12.1,4.5,0.0,0.0
2018,9,18,6,0,37.0,8.0,2.4,12.3,9.0,7.86,0.0
2018,9,18,6,15,183.0,23.5,2.55,12.75,43.5,18.36,4.39
2018,9,18,6,30,329.0,39.0,2.7,13.2,78.0,30.75,20.72
2018,9,18,6,45,391.0,48.0,2.8,13.6,117.0,35.65,25.85
2018,9,18,7,0,453.0,57.0,2.9,14.0,156.0,40.34,30.36
2018,9,18,7,15,435.0,75.0,2.85,14.5,190.5,59.87,41.03
2018,9,18,7,30,417.0,93.0,2.8,15.0,225.0,98.2,62.87
2018,9,18,7,45,590.0,83.5,2.75,15.5,305.5,133.57,81.2
2018,9,18,8,0,763.0,74.0,2.7,16.0,386.0,190.44,120.97
2018,9,18,8,15,789.5,77.0,2.65,16.55,435.0,239.45,163.27
2018,9,18,8,30,816.0,80.0,2.6,17.1,484.0,290.52,208.18
2018,9,18,8,45,836.0,82.5,2.6,17.65,530.0,340.84,252.5
2018,9,18,9,0,856.0,85.0,2.6,18.2,576.0,395.65,299.42
2018,9,18,9,15,871.5,86.0,2.6,18.75,616.5,444.03,340.3
2018,9,18,9,30,887.0,87.0,2.6,19.3,657.0,492.29,379.91
2018,9,18,9,45,899.5,88.0,2.6,19.8,692.5,538.68,417.0
2018,9,18,10,0,912.0,89.0,2.6,20.3,728.0,584.23,452.35
2018,9,18,10,15,920.0,90.0,2.6,20.75,756.0,626.08,484.06
2018,9,18,10,30,928.0,91.0,2.6,21.2,784.0,666.3,513.75
2018,9,18,10,45,933.5,91.0,2.6,21.65,804.0,702.1,539.58
2018,9,18,11,0,939.0,91.0,2.6,22.1,824.0,735.71,562.26
2018,9,18,11,15,941.5,92.0,2.6,22.4,836.5,765.79,582.02
2018,9,18,11,30,944.0,93.0,2.6,22.7,849.0,793.24,599.86
2018,9,18,11,45,944.5,93.0,2.6,23.05,853.0,815.4,613.89
2018,9,18,12,0,945.0,93.0,2.6,23.4,857.0,834.6,625.92
2018,9,18,12,15,943.0,94.0,2.65,23.65,853.5,849.75,635.86
2018,9,18,12,30,941.0,95.0,2.7,23.9,850.0,861.75,643.77
2018,9,18,12,45,937.0,94.5,2.8,24.1,837.5,867.37,647.98
2018,9,18,13,0,933.0,94.0,2.9,24.3,825.0,869.72,650.15
2018,9,18,13,15,928.5,93.0,2.95,24.35,805.5,867.89,649.67
2018,9,18,13,30,924.0,92.0,3.0,24.4,786.0,862.83,647.15
2018,9,18,13,45,917.5,91.0,3.1,24.45,759.5,852.96,641.79
2018,9,18,14,0,911.0,90.0,3.2,24.5,733.0,840.01,634.42
2018,9,18,14,15,901.0,88.5,3.3,24.3,699.0,820.74,623.34
2018,9,18,14,30,891.0,87.0,3.4,24.1,665.0,798.7,610.32
2018,9,18,14,45,877.5,85.0,3.45,23.9,625.0,770.82,592.87
2018,9,18,15,0,864.0,83.0,3.5,23.7,585.0,740.65,573.66
2018,9,18,15,15,845.5,80.5,3.5,23.7,539.5,708.31,552.06
2018,9,18,15,30,827.0,78.0,3.5,23.7,494.0,670.3,526.1
2018,9,18,15,45,801.0,75.0,3.6,22.8,445.0,625.38,496.09
2018,9,18,16,0,775.0,72.0,3.7,21.9,396.0,579.84,463.69
2018,9,18,16,15,738.0,68.5,3.7,21.15,344.5,526.9,423.82
2018,9,18,16,30,701.0,65.0,3.7,20.4,293.0,474.76,383.09
2018,9,18,16,45,644.5,59.5,3.75,19.65,240.5,414.2,334.07
2018,9,18,17,0,588.0,54.0,3.8,18.9,188.0,354.64,283.93
2018,9,18,17,15,492.0,47.0,3.65,17.95,139.5,280.22,220.34
2018,9,18,17,30,396.0,40.0,3.5,17.0,91.0,213.41,161.21
2018,9,18,17,45,245.0,27.0,3.4,16.1,54.0,127.8,74.89
2018,9,18,18,0,94.0,14.0,3.3,15.2,17.0,40.64,0.0
2018,9,18,18,15,47.0,7.0,3.2,14.7,8.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
