Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,3,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,29,5,45,21.5,3.0,1.2,11.9,2.5,0.0,0.0
2018,9,29,6,0,43.0,6.0,1.2,12.1,5.0,0.0,0.0
2018,9,29,6,15,138.0,17.5,1.5,12.9,27.0,17.2,0.0
2018,9,29,6,30,233.0,29.0,1.8,13.7,49.0,23.06,12.13
2018,9,29,6,45,249.0,45.5,2.1,14.55,80.0,34.65,24.41
2018,9,29,7,0,265.0,62.0,2.4,15.4,111.0,46.19,35.08
2018,9,29,7,15,319.5,71.5,2.4,16.0,149.0,51.7,40.22
2018,9,29,7,30,374.0,81.0,2.4,16.6,187.0,73.29,47.52
2018,9,29,7,45,219.5,107.5,2.35,17.15,172.5,107.82,76.14
2018,9,29,8,0,65.0,134.0,2.3,17.7,158.0,129.57,99.62
2018,9,29,8,15,144.5,159.5,2.2,18.25,223.0,167.41,126.94
2018,9,29,8,30,224.0,185.0,2.1,18.8,288.0,213.45,161.41
2018,9,29,8,45,287.0,197.0,2.05,19.3,342.5,255.63,193.91
2018,9,29,9,0,350.0,209.0,2.0,19.8,397.0,303.56,231.2
2018,9,29,9,15,472.5,188.5,2.0,20.25,462.0,348.36,265.75
2018,9,29,9,30,595.0,168.0,2.0,20.7,527.0,405.94,310.6
2018,9,29,9,45,686.0,148.0,2.0,21.15,584.0,457.93,351.31
2018,9,29,10,0,777.0,128.0,2.0,21.6,641.0,517.96,397.49
2018,9,29,10,15,653.5,183.0,2.1,21.95,626.5,530.63,407.03
2018,9,29,10,30,530.0,238.0,2.2,22.3,612.0,534.8,409.44
2018,9,29,10,45,681.5,182.0,2.3,22.7,676.5,596.72,457.25
2018,9,29,11,0,833.0,126.0,2.4,23.1,741.0,665.49,509.18
2018,9,29,11,15,817.5,135.5,2.45,23.3,746.5,688.72,525.58
2018,9,29,11,30,802.0,145.0,2.5,23.5,752.0,708.83,539.82
2018,9,29,11,45,704.5,183.0,2.6,23.7,718.0,694.78,528.54
2018,9,29,12,0,607.0,221.0,2.7,23.9,684.0,675.11,513.2
2018,9,29,12,15,392.5,284.5,2.8,24.0,583.0,586.09,445.84
2018,9,29,12,30,178.0,348.0,2.9,24.1,482.0,484.89,367.97
2018,9,29,12,45,372.5,281.5,3.0,24.2,556.5,576.92,441.11
2018,9,29,13,0,567.0,215.0,3.1,24.3,631.0,672.41,514.35
2018,9,29,13,15,719.0,158.0,3.15,24.3,670.5,735.82,562.67
2018,9,29,13,30,871.0,101.0,3.2,24.3,710.0,789.54,600.96
2018,9,29,13,45,873.0,95.5,3.25,24.25,685.5,781.33,596.06
2018,9,29,14,0,875.0,90.0,3.3,24.2,661.0,769.99,589.49
2018,9,29,14,15,863.0,88.0,3.4,24.0,626.5,748.85,576.61
2018,9,29,14,30,851.0,86.0,3.5,23.8,592.0,725.15,561.88
2018,9,29,14,45,835.0,84.0,3.55,23.6,552.0,699.98,545.79
2018,9,29,15,0,819.0,82.0,3.6,23.4,512.0,669.09,525.37
2018,9,29,15,15,769.5,85.0,3.6,23.4,461.0,619.62,489.57
2018,9,29,15,30,720.0,88.0,3.6,23.4,410.0,572.55,454.16
2018,9,29,15,45,695.5,81.0,3.6,22.65,363.0,528.25,421.82
2018,9,29,16,0,671.0,74.0,3.6,21.9,316.0,483.56,388.03
2018,9,29,16,15,574.5,73.5,3.55,21.35,258.5,407.64,327.82
2018,9,29,16,30,478.0,73.0,3.5,20.8,201.0,337.19,270.46
2018,9,29,16,45,484.0,59.5,3.4,20.25,165.0,305.7,242.66
2018,9,29,17,0,490.0,46.0,3.3,19.7,129.0,272.69,211.55
2018,9,29,17,15,378.5,36.0,3.05,19.05,87.0,198.77,146.94
2018,9,29,17,30,267.0,26.0,2.8,18.4,45.0,129.63,63.56
2018,9,29,17,45,142.0,14.5,2.6,17.7,23.5,53.89,0.0
2018,9,29,18,0,17.0,3.0,2.4,17.0,2.0,0.0,0.0
2018,9,29,18,15,8.5,1.5,2.2,16.65,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,9,30,5,45,14.0,2.5,0.45,14.5,2.0,0.0,0.0
2018,9,30,6,0,28.0,5.0,0.4,14.6,4.0,0.0,0.0
2018,9,30,6,15,129.5,18.0,0.45,15.05,27.0,17.69,0.0
2018,9,30,6,30,231.0,31.0,0.5,15.5,50.0,24.28,12.51
2018,9,30,6,45,334.0,41.5,0.5,15.95,91.0,32.04,22.01
2018,9,30,7,0,437.0,52.0,0.5,16.4,132.0,38.36,28.12
2018,9,30,7,15,445.0,66.0,0.45,16.9,169.5,47.46,36.39
2018,9,30,7,30,453.0,80.0,0.4,17.4,207.0,73.93,46.7
2018,9,30,7,45,576.5,77.5,0.4,17.95,271.0,107.04,61.13
2018,9,30,8,0,700.0,75.0,0.4,18.5,335.0,153.39,90.86
2018,9,30,8,15,732.0,78.5,0.35,19.15,383.0,202.86,130.39
2018,9,30,8,30,764.0,82.0,0.3,19.8,431.0,251.66,170.87
2018,9,30,8,45,787.5,84.5,0.3,20.4,475.5,299.47,211.21
2018,9,30,9,0,811.0,87.0,0.3,21.0,520.0,348.52,251.89
2018,9,30,9,15,828.5,89.5,0.3,21.5,560.0,396.25,290.77
2018,9,30,9,30,846.0,92.0,0.3,22.0,600.0,444.15,328.57
2018,9,30,9,45,742.5,133.0,0.3,22.5,597.0,468.5,348.3
2018,9,30,10,0,639.0,174.0,0.3,23.0,594.0,485.56,361.35
2018,9,30,10,15,671.0,172.0,0.45,23.4,628.5,527.79,393.5
2018,9,30,10,30,703.0,170.0,0.6,23.8,663.0,570.76,425.44
2018,9,30,10,45,763.0,150.0,0.8,24.2,698.5,614.27,458.39
2018,9,30,11,0,823.0,130.0,1.0,24.6,734.0,659.93,492.44
2018,9,30,11,15,774.5,154.0,1.1,24.9,729.0,674.7,502.41
2018,9,30,11,30,726.0,178.0,1.2,25.2,724.0,684.81,509.19
2018,9,30,11,45,816.5,139.0,1.35,25.45,756.0,729.27,542.6
2018,9,30,12,0,907.0,100.0,1.5,25.7,788.0,772.35,572.07
2018,9,30,12,15,846.5,124.5,1.6,25.85,763.5,767.57,569.11
2018,9,30,12,30,786.0,149.0,1.7,26.0,739.0,757.5,563.1
2018,9,30,12,45,734.5,166.5,1.75,26.1,710.5,745.1,555.28
2018,9,30,13,0,683.0,184.0,1.8,26.2,682.0,728.69,543.84
2018,9,30,13,15,545.5,226.0,1.9,25.95,616.5,665.59,499.37
2018,9,30,13,30,408.0,268.0,2.0,25.7,551.0,603.48,454.69
2018,9,30,13,45,281.5,279.0,2.05,25.4,470.5,511.91,388.5
2018,9,30,14,0,155.0,290.0,2.1,25.1,390.0,420.73,320.65
2018,9,30,14,15,109.0,261.0,2.2,24.8,329.5,355.62,272.94
2018,9,30,14,30,63.0,232.0,2.3,24.5,269.0,284.05,218.99
2018,9,30,14,45,154.5,224.0,2.4,24.15,306.5,348.33,271.54
2018,9,30,15,0,246.0,216.0,2.5,23.8,344.0,408.89,320.1
2018,9,30,15,15,162.0,196.0,2.5,23.8,277.0,319.45,250.76
2018,9,30,15,30,78.0,176.0,2.5,23.8,210.0,234.32,183.75
2018,9,30,15,45,85.0,159.0,2.65,23.1,192.5,219.45,173.32
2018,9,30,16,0,92.0,142.0,2.8,22.4,175.0,203.91,161.79
2018,9,30,16,15,69.0,120.0,2.8,21.9,142.5,165.6,130.95
2018,9,30,16,30,46.0,98.0,2.8,21.4,110.0,128.61,100.67
2018,9,30,16,45,31.0,77.0,2.75,20.9,84.5,97.92,75.12
2018,9,30,17,0,16.0,56.0,2.7,20.4,59.0,67.97,49.89
2018,9,30,17,15,9.5,38.0,2.55,19.9,39.5,43.06,28.46
2018,9,30,17,30,3.0,20.0,2.4,19.4,20.0,20.82,3.91
2018,9,30,17,45,1.5,10.0,2.2,18.9,10.0,10.24,0.0
2018,9,30,18,0,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.85,18.15,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,16.7,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,15.75,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.8,14.05,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,14.1,1.0,0.0,0.0
2018,10,1,6,15,0.0,9.5,0.8,14.5,9.5,9.34,0.0
2018,10,1,6,30,0.0,18.0,0.8,14.9,18.0,17.37,6.95
2018,10,1,6,45,0.0,30.5,0.85,15.25,30.5,29.46,19.78
2018,10,1,7,0,0.0,43.0,0.9,15.6,43.0,41.31,30.75
2018,10,1,7,15,0.0,59.0,0.9,16.25,59.0,56.02,43.97
2018,10,1,7,30,0.0,75.0,0.9,16.9,75.0,70.78,54.11
2018,10,1,7,45,1.0,86.5,0.85,17.5,87.0,81.95,63.24
2018,10,1,8,0,2.0,98.0,0.8,18.1,99.0,93.2,72.19
2018,10,1,8,15,3.5,116.0,0.85,18.95,117.5,110.42,85.76
2018,10,1,8,30,5.0,134.0,0.9,19.8,136.0,127.87,99.25
2018,10,1,8,45,5.0,147.0,0.95,20.65,149.5,140.63,108.83
2018,10,1,9,0,5.0,160.0,1.0,21.5,163.0,153.41,118.29
2018,10,1,9,15,8.0,176.0,1.05,22.0,181.0,170.09,130.82
2018,10,1,9,30,11.0,192.0,1.1,22.5,199.0,187.09,143.49
2018,10,1,9,45,35.5,231.5,1.1,23.05,254.5,233.26,178.38
2018,10,1,10,0,60.0,271.0,1.1,23.6,310.0,284.22,216.24
2018,10,1,10,15,78.5,291.5,1.1,24.1,345.0,316.98,240.0
2018,10,1,10,30,97.0,312.0,1.1,24.6,380.0,351.17,264.62
2018,10,1,10,45,185.5,321.0,1.1,25.1,455.0,418.35,314.0
2018,10,1,11,0,274.0,330.0,1.1,25.6,530.0,491.78,366.68
2018,10,1,11,15,329.0,320.5,1.15,25.85,564.0,530.27,394.34
2018,10,1,11,30,384.0,311.0,1.2,26.1,598.0,570.36,423.2
2018,10,1,11,45,444.5,280.0,1.3,26.4,614.0,596.68,443.09
2018,10,1,12,0,505.0,249.0,1.4,26.7,630.0,621.9,462.37
2018,10,1,12,15,342.0,300.0,1.55,26.8,557.0,557.27,414.74
2018,10,1,12,30,179.0,351.0,1.7,26.9,484.0,487.31,362.49
2018,10,1,12,45,135.5,335.0,1.85,27.0,435.0,441.8,330.17
2018,10,1,13,0,92.0,319.0,2.0,27.1,386.0,389.98,292.47
2018,10,1,13,15,123.0,318.5,2.1,27.05,405.0,420.88,316.6
2018,10,1,13,30,154.0,318.0,2.2,27.0,424.0,446.41,336.45
2018,10,1,13,45,227.0,292.5,2.3,27.0,442.0,476.91,361.26
2018,10,1,14,0,300.0,267.0,2.4,27.0,460.0,511.85,389.05
2018,10,1,14,15,399.5,229.0,2.45,26.65,471.5,550.58,420.56
2018,10,1,14,30,499.0,191.0,2.5,26.3,483.0,578.0,443.87
2018,10,1,14,45,469.5,182.0,2.5,26.0,441.5,539.63,416.68
2018,10,1,15,0,440.0,173.0,2.5,25.7,400.0,500.84,389.13
2018,10,1,15,15,461.0,152.0,2.5,25.7,371.0,482.0,376.43
2018,10,1,15,30,482.0,131.0,2.5,25.7,342.0,460.23,361.04
2018,10,1,15,45,444.0,118.5,2.4,24.85,295.0,409.78,323.58
2018,10,1,16,0,406.0,106.0,2.3,24.0,248.0,360.48,286.08
2018,10,1,16,15,471.0,84.0,2.2,23.45,224.0,358.93,284.88
2018,10,1,16,30,536.0,62.0,2.1,22.9,200.0,348.39,275.0
2018,10,1,16,45,461.0,53.5,2.05,22.35,153.5,283.76,221.38
2018,10,1,17,0,386.0,45.0,2.0,21.8,107.0,224.46,170.82
2018,10,1,17,15,293.5,34.0,1.8,21.25,71.0,162.12,115.92
2018,10,1,17,30,201.0,23.0,1.6,20.7,35.0,100.48,23.44
2018,10,1,17,45,100.5,11.5,1.45,20.15,17.5,38.43,0.0
2018,10,1,18,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.65,17.05,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.65,16.7,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,10,2,5,45,6.5,0.5,0.5,16.6,0.5,0.0,0.0
2018,10,2,6,0,13.0,1.0,0.5,16.6,1.0,0.0,0.0
2018,10,2,6,15,43.0,13.5,0.55,16.8,16.5,13.27,0.0
2018,10,2,6,30,73.0,26.0,0.6,17.0,32.0,21.74,9.34
2018,10,2,6,45,125.0,44.0,0.65,17.2,62.5,35.95,25.07
2018,10,2,7,0,177.0,62.0,0.7,17.4,93.0,49.67,37.74
2018,10,2,7,15,194.0,81.0,0.75,17.95,125.5,63.59,50.23
2018,10,2,7,30,211.0,100.0,0.8,18.5,158.0,84.79,61.39
2018,10,2,7,45,217.0,120.0,0.8,19.05,189.5,114.94,81.68
2018,10,2,8,0,223.0,140.0,0.8,19.6,221.0,145.82,104.96
2018,10,2,8,15,183.5,149.0,0.85,20.35,222.0,164.39,121.3
2018,10,2,8,30,144.0,158.0,0.9,21.1,223.0,174.27,130.84
2018,10,2,8,45,276.0,171.0,0.95,21.85,311.0,227.73,169.51
2018,10,2,9,0,408.0,184.0,1.0,22.6,399.0,294.42,219.07
2018,10,2,9,15,353.5,212.5,1.1,23.2,408.5,323.13,242.89
2018,10,2,9,30,299.0,241.0,1.2,23.8,418.0,343.32,259.31
2018,10,2,9,45,384.5,229.0,1.3,24.45,470.0,385.28,291.03
2018,10,2,10,0,470.0,217.0,1.4,25.1,522.0,435.58,328.76
2018,10,2,10,15,454.0,228.0,1.45,25.55,532.5,457.45,344.97
2018,10,2,10,30,438.0,239.0,1.5,26.0,543.0,477.21,359.36
2018,10,2,10,45,497.0,233.0,1.5,26.45,586.5,524.76,393.92
2018,10,2,11,0,556.0,227.0,1.5,26.9,630.0,574.53,429.31
2018,10,2,11,15,727.0,158.0,1.5,27.2,693.5,640.69,478.21
2018,10,2,11,30,898.0,89.0,1.5,27.5,757.0,710.91,528.01
2018,10,2,11,45,730.0,165.5,1.45,27.85,710.0,687.69,508.66
2018,10,2,12,0,562.0,242.0,1.4,28.2,663.0,654.65,482.09
2018,10,2,12,15,378.5,263.5,1.3,28.35,546.5,550.33,407.1
2018,10,2,12,30,195.0,285.0,1.2,28.5,430.0,432.65,321.03
2018,10,2,12,45,237.0,271.0,1.15,28.65,444.0,458.31,340.98
2018,10,2,13,0,279.0,257.0,1.1,28.8,458.0,479.64,356.85
2018,10,2,13,15,376.0,250.5,1.15,28.8,513.0,555.8,412.35
2018,10,2,13,30,473.0,244.0,1.2,28.8,568.0,625.03,461.8
2018,10,2,13,45,455.5,240.0,1.25,28.8,541.5,607.19,449.66
2018,10,2,14,0,438.0,236.0,1.3,28.8,515.0,587.91,437.21
2018,10,2,14,15,427.5,224.0,1.5,28.6,484.5,564.13,423.0
2018,10,2,14,30,417.0,212.0,1.7,28.4,454.0,538.97,407.39
2018,10,2,14,45,367.0,196.5,1.9,28.25,398.5,473.43,361.66
2018,10,2,15,0,317.0,181.0,2.1,28.1,343.0,416.03,320.6
2018,10,2,15,15,286.5,173.5,2.1,28.1,309.5,381.67,295.23
2018,10,2,15,30,256.0,166.0,2.1,28.1,276.0,348.19,270.04
2018,10,2,15,45,366.0,132.0,2.45,27.25,269.0,376.62,294.92
2018,10,2,16,0,476.0,98.0,2.8,26.4,262.0,388.45,306.18
2018,10,2,16,15,501.0,80.0,2.9,25.65,228.5,367.86,290.09
2018,10,2,16,30,526.0,62.0,3.0,24.9,195.0,340.87,267.74
2018,10,2,16,45,453.5,54.0,3.15,24.2,150.0,278.68,216.26
2018,10,2,17,0,381.0,46.0,3.3,23.5,105.0,221.51,167.4
2018,10,2,17,15,252.5,33.5,3.3,22.75,66.5,144.68,101.54
2018,10,2,17,30,124.0,21.0,3.3,22.0,28.0,72.54,0.1
2018,10,2,17,45,62.0,10.5,3.3,21.2,14.0,26.78,0.0
2018,10,2,18,0,0.0,0.0,3.3,20.4,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.0,19.15,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,2.55,18.15,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,2.2,17.85,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.85,17.6,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.6,17.35,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,3,5,45,5.5,0.5,0.45,16.9,0.5,0.0,0.0
2018,10,3,6,0,11.0,1.0,0.4,17.0,1.0,0.0,0.0
2018,10,3,6,15,74.5,10.5,0.45,17.25,15.5,10.32,0.0
2018,10,3,6,30,138.0,20.0,0.5,17.5,30.0,15.34,4.35
2018,10,3,6,45,216.5,31.5,0.55,17.75,62.0,23.66,14.51
2018,10,3,7,0,295.0,43.0,0.6,18.0,94.0,31.58,21.94
2018,10,3,7,15,217.0,46.5,0.7,18.3,90.5,32.99,23.44
2018,10,3,7,30,139.0,50.0,0.8,18.6,87.0,44.19,29.21
2018,10,3,7,45,79.5,69.0,0.95,18.9,91.0,67.68,48.15
2018,10,3,8,0,20.0,88.0,1.1,19.2,95.0,84.59,64.09
2018,10,3,8,15,127.0,127.5,1.25,19.6,183.0,136.06,101.46
2018,10,3,8,30,234.0,167.0,1.4,20.0,271.0,197.78,147.38
2018,10,3,8,45,186.5,185.0,1.5,20.4,273.5,217.48,165.13
2018,10,3,9,0,139.0,203.0,1.6,20.8,276.0,228.46,175.34
2018,10,3,9,15,288.5,205.5,1.7,21.35,371.0,291.63,222.71
2018,10,3,9,30,438.0,208.0,1.8,21.9,466.0,368.62,281.03
2018,10,3,9,45,364.0,239.5,1.85,22.4,462.0,386.09,295.01
2018,10,3,10,0,290.0,271.0,1.9,22.9,458.0,394.53,301.45
2018,10,3,10,15,484.0,217.5,1.95,23.4,544.5,462.38,353.6
2018,10,3,10,30,678.0,164.0,2.0,23.9,631.0,543.49,414.93
2018,10,3,10,45,731.5,149.0,2.05,24.4,665.5,586.13,446.36
2018,10,3,11,0,785.0,134.0,2.1,24.9,700.0,630.71,478.93
2018,10,3,11,15,797.5,131.0,2.2,25.05,713.5,659.09,500.01
2018,10,3,11,30,810.0,128.0,2.3,25.2,727.0,685.67,519.71
2018,10,3,11,45,673.5,183.5,2.35,25.4,683.0,662.58,501.1
2018,10,3,12,0,537.0,239.0,2.4,25.6,639.0,631.34,476.66
2018,10,3,12,15,473.0,258.0,2.5,25.45,608.5,613.34,463.91
2018,10,3,12,30,409.0,277.0,2.6,25.3,578.0,592.33,448.67
2018,10,3,12,45,621.0,194.0,2.7,25.2,642.0,677.73,515.58
2018,10,3,13,0,833.0,111.0,2.8,25.1,706.0,757.66,574.63
2018,10,3,13,15,752.5,137.5,2.8,24.8,663.5,726.04,553.1
2018,10,3,13,30,672.0,164.0,2.8,24.5,621.0,694.15,531.19
2018,10,3,13,45,524.5,205.0,2.85,24.2,553.0,620.66,477.24
2018,10,3,14,0,377.0,246.0,2.9,23.9,485.0,544.29,420.18
2018,10,3,14,15,532.0,184.5,2.9,23.65,501.5,596.73,463.75
2018,10,3,14,30,687.0,123.0,2.9,23.4,518.0,638.16,498.2
2018,10,3,14,45,630.5,120.0,2.9,23.15,462.5,583.6,458.39
2018,10,3,15,0,574.0,117.0,2.9,22.9,407.0,529.3,418.58
2018,10,3,15,15,302.5,122.5,2.9,22.9,274.0,341.68,272.44
2018,10,3,15,30,31.0,128.0,2.9,22.9,141.0,150.73,117.47
2018,10,3,15,45,60.5,115.5,2.75,22.45,137.5,154.79,122.07
2018,10,3,16,0,90.0,103.0,2.6,22.0,134.0,162.84,129.23
2018,10,3,16,15,99.0,90.0,2.4,21.7,119.0,151.17,119.67
2018,10,3,16,30,108.0,77.0,2.2,21.4,104.0,138.63,108.93
2018,10,3,16,45,88.0,63.5,2.05,21.05,82.0,111.93,86.08
2018,10,3,17,0,68.0,50.0,1.9,20.7,60.0,86.99,64.35
2018,10,3,17,15,44.0,32.5,1.7,20.15,38.0,56.65,37.24
2018,10,3,17,30,20.0,15.0,1.5,19.6,16.0,23.82,0.0
2018,10,3,17,45,10.0,7.5,1.25,19.05,8.0,9.98,0.0
2018,10,3,18,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,4,5,45,8.0,1.5,1.25,15.05,1.0,0.0,0.0
2018,10,4,6,0,16.0,3.0,1.3,15.2,2.0,0.0,0.0
2018,10,4,6,15,37.5,6.5,1.55,15.5,8.0,6.39,0.0
2018,10,4,6,30,59.0,10.0,1.8,15.8,14.0,7.45,0.0
2018,10,4,6,45,79.0,14.5,2.05,16.05,25.0,10.54,3.34
2018,10,4,7,0,99.0,19.0,2.3,16.3,36.0,13.47,6.17
2018,10,4,7,15,100.5,25.0,2.35,16.55,47.0,17.3,9.69
2018,10,4,7,30,102.0,31.0,2.4,16.8,58.0,23.9,13.06
2018,10,4,7,45,52.5,54.0,2.5,17.05,68.0,52.73,37.04
2018,10,4,8,0,3.0,77.0,2.6,17.3,78.0,74.41,56.91
2018,10,4,8,15,3.0,95.5,2.65,17.7,96.5,91.81,71.11
2018,10,4,8,30,3.0,114.0,2.7,18.1,115.0,109.27,85.17
2018,10,4,8,45,6.5,135.5,2.75,18.5,138.5,130.48,101.99
2018,10,4,9,0,10.0,157.0,2.8,18.9,162.0,152.11,118.98
2018,10,4,9,15,12.5,178.5,2.9,19.25,185.5,173.8,135.9
2018,10,4,9,30,15.0,200.0,3.0,19.6,209.0,195.8,152.92
2018,10,4,9,45,21.0,221.0,3.05,19.9,234.0,219.26,170.96
2018,10,4,10,0,27.0,242.0,3.1,20.2,259.0,240.92,187.48
2018,10,4,10,15,30.5,254.0,3.15,20.4,274.0,256.23,199.05
2018,10,4,10,30,34.0,266.0,3.2,20.6,289.0,271.83,210.82
2018,10,4,10,45,39.0,277.0,3.25,20.8,304.5,287.66,222.78
2018,10,4,11,0,44.0,288.0,3.3,21.0,320.0,303.83,234.97
2018,10,4,11,15,41.5,287.5,3.4,21.1,318.0,304.39,235.22
2018,10,4,11,30,39.0,287.0,3.5,21.2,316.0,304.64,235.29
2018,10,4,11,45,90.0,309.5,3.55,21.35,376.0,364.63,282.12
2018,10,4,12,0,141.0,332.0,3.6,21.5,436.0,429.31,331.72
2018,10,4,12,15,342.0,284.5,3.65,21.5,535.0,537.8,417.68
2018,10,4,12,30,543.0,237.0,3.7,21.5,634.0,650.86,504.93
2018,10,4,12,45,619.0,203.0,3.75,21.55,648.0,682.64,529.8
2018,10,4,13,0,695.0,169.0,3.8,21.6,662.0,710.79,552.5
2018,10,4,13,15,541.5,217.0,3.85,21.45,594.5,643.83,501.32
2018,10,4,13,30,388.0,265.0,3.9,21.3,527.0,572.3,446.33
2018,10,4,13,45,446.5,235.0,3.9,21.15,524.5,591.13,463.02
2018,10,4,14,0,505.0,205.0,3.9,21.0,522.0,600.98,472.74
2018,10,4,14,15,653.0,149.0,3.85,20.8,535.5,647.85,511.73
2018,10,4,14,30,801.0,93.0,3.8,20.6,549.0,681.26,539.34
2018,10,4,14,45,787.0,89.5,3.75,20.4,510.5,653.26,519.86
2018,10,4,15,0,773.0,86.0,3.7,20.2,472.0,623.28,498.37
2018,10,4,15,15,748.0,82.0,3.7,20.2,427.5,583.87,468.81
2018,10,4,15,30,723.0,78.0,3.7,20.2,383.0,543.51,437.92
2018,10,4,15,45,693.5,73.5,3.6,19.6,337.0,501.37,405.54
2018,10,4,16,0,664.0,69.0,3.5,19.0,291.0,457.4,370.74
2018,10,4,16,15,621.0,62.5,3.35,18.55,243.5,404.51,327.38
2018,10,4,16,30,578.0,56.0,3.2,18.1,196.0,353.35,283.93
2018,10,4,16,45,502.5,49.0,3.1,17.6,149.5,289.68,229.17
2018,10,4,17,0,427.0,42.0,3.0,17.1,103.0,231.26,177.25
2018,10,4,17,15,292.5,30.5,2.85,16.6,64.5,153.65,106.18
2018,10,4,17,30,158.0,19.0,2.7,16.1,26.0,77.48,0.0
2018,10,4,17,45,79.0,9.5,2.55,15.6,13.0,9.34,0.0
2018,10,4,18,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,5,5,45,9.5,1.5,1.1,10.7,1.0,0.0,0.0
2018,10,5,6,0,19.0,3.0,1.1,10.8,2.0,0.0,0.0
2018,10,5,6,15,99.0,14.5,1.3,11.55,20.0,14.25,0.0
2018,10,5,6,30,179.0,26.0,1.5,12.3,38.0,20.46,5.77
2018,10,5,6,45,355.5,33.5,1.7,13.05,84.0,25.38,16.15
2018,10,5,7,0,532.0,41.0,1.9,13.8,130.0,29.43,20.36
2018,10,5,7,15,574.0,49.5,1.85,14.2,175.0,34.09,24.8
2018,10,5,7,30,616.0,58.0,1.8,14.6,220.0,50.89,29.38
2018,10,5,7,45,682.0,59.5,1.7,15.05,273.0,93.7,48.88
2018,10,5,8,0,748.0,61.0,1.6,15.5,326.0,139.59,79.17
2018,10,5,8,15,776.5,64.5,1.6,16.0,373.5,187.01,117.51
2018,10,5,8,30,805.0,68.0,1.6,16.5,421.0,236.58,160.16
2018,10,5,8,45,809.0,74.5,1.55,17.0,460.5,284.06,202.57
2018,10,5,9,0,813.0,81.0,1.5,17.5,500.0,330.89,243.92
2018,10,5,9,15,725.0,114.0,1.5,18.2,509.0,364.74,275.33
2018,10,5,9,30,637.0,147.0,1.5,18.9,518.0,392.44,299.95
2018,10,5,9,45,614.0,165.0,1.55,19.55,539.0,427.48,328.36
2018,10,5,10,0,591.0,183.0,1.6,20.2,560.0,459.58,353.46
2018,10,5,10,15,747.0,133.5,1.55,20.9,629.5,520.68,400.01
2018,10,5,10,30,903.0,84.0,1.5,21.6,699.0,593.2,453.88
2018,10,5,10,45,906.5,85.0,1.5,22.3,717.0,626.58,477.58
2018,10,5,11,0,910.0,86.0,1.5,23.0,735.0,657.68,499.32
2018,10,5,11,15,910.5,88.0,1.55,23.35,745.5,685.37,519.19
2018,10,5,11,30,911.0,90.0,1.6,23.7,756.0,710.39,536.39
2018,10,5,11,45,791.0,142.0,1.6,24.1,722.0,698.57,526.06
2018,10,5,12,0,671.0,194.0,1.6,24.5,688.0,680.27,510.74
2018,10,5,12,15,525.0,233.5,1.65,24.5,618.5,623.26,469.39
2018,10,5,12,30,379.0,273.0,1.7,24.5,549.0,562.66,424.71
2018,10,5,12,45,610.0,193.5,1.8,24.5,628.0,663.69,502.61
2018,10,5,13,0,841.0,114.0,1.9,24.5,707.0,759.67,572.13
2018,10,5,13,15,784.0,130.5,2.05,24.6,670.5,736.0,556.39
2018,10,5,13,30,727.0,147.0,2.2,24.7,634.0,711.67,541.03
2018,10,5,13,45,696.0,150.5,2.4,24.8,601.0,689.67,526.85
2018,10,5,14,0,665.0,154.0,2.6,24.9,568.0,665.69,510.93
2018,10,5,14,15,753.5,117.0,2.65,24.6,561.5,682.84,526.66
2018,10,5,14,30,842.0,80.0,2.7,24.3,555.0,688.5,532.64
2018,10,5,14,45,823.5,78.0,2.8,24.05,514.5,661.7,515.5
2018,10,5,15,0,805.0,76.0,2.9,23.8,474.0,629.57,494.0
2018,10,5,15,15,781.0,73.0,2.9,23.8,429.5,591.15,465.85
2018,10,5,15,30,757.0,70.0,2.9,23.8,385.0,551.67,436.27
2018,10,5,15,45,714.0,67.5,3.0,23.2,335.5,500.98,398.5
2018,10,5,16,0,671.0,65.0,3.1,22.6,286.0,453.2,361.59
2018,10,5,16,15,627.5,59.0,2.95,21.95,238.5,400.58,319.24
2018,10,5,16,30,584.0,53.0,2.8,21.3,191.0,349.76,276.75
2018,10,5,16,45,474.0,47.5,2.7,20.7,142.0,273.26,212.8
2018,10,5,17,0,364.0,42.0,2.6,20.1,93.0,204.78,154.21
2018,10,5,17,15,248.5,30.0,2.6,19.45,58.0,136.62,90.39
2018,10,5,17,30,133.0,18.0,2.6,18.8,23.0,56.94,0.0
2018,10,5,17,45,66.5,9.0,2.6,18.15,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,6,6,15,145.5,11.5,1.45,12.85,21.0,11.3,0.0
2018,10,6,6,30,291.0,23.0,1.7,13.6,42.0,18.45,3.24
2018,10,6,6,45,420.0,30.0,1.95,14.3,84.5,22.32,13.35
2018,10,6,7,0,549.0,37.0,2.2,15.0,127.0,28.48,19.38
2018,10,6,7,15,618.0,42.0,2.25,15.8,176.5,30.65,21.55
2018,10,6,7,30,687.0,47.0,2.3,16.6,226.0,43.93,23.8
2018,10,6,7,45,699.5,54.5,2.4,17.35,269.0,88.41,43.95
2018,10,6,8,0,712.0,62.0,2.5,18.1,312.0,133.87,75.42
2018,10,6,8,15,773.5,60.0,2.65,18.8,367.0,180.14,110.94
2018,10,6,8,30,835.0,58.0,2.8,19.5,422.0,235.74,156.93
2018,10,6,8,45,856.5,60.5,2.95,20.2,467.0,285.54,200.76
2018,10,6,9,0,878.0,63.0,3.1,20.9,512.0,336.18,245.11
2018,10,6,9,15,890.0,66.5,3.2,21.3,551.5,384.88,287.63
2018,10,6,9,30,902.0,70.0,3.3,21.7,591.0,433.08,328.75
2018,10,6,9,45,910.0,73.5,3.45,22.15,624.5,478.75,366.93
2018,10,6,10,0,918.0,77.0,3.6,22.6,658.0,523.16,403.11
2018,10,6,10,15,927.0,77.5,3.6,22.9,685.0,563.79,435.53
2018,10,6,10,30,936.0,78.0,3.6,23.2,712.0,602.76,465.89
2018,10,6,10,45,942.0,78.5,3.65,23.5,731.5,638.08,493.02
2018,10,6,11,0,948.0,79.0,3.7,23.8,751.0,671.18,517.97
2018,10,6,11,15,850.5,110.5,3.75,24.0,720.0,664.64,512.68
2018,10,6,11,30,753.0,142.0,3.8,24.2,689.0,651.53,502.37
2018,10,6,11,45,662.5,172.5,3.85,24.4,655.0,636.16,490.13
2018,10,6,12,0,572.0,203.0,3.9,24.6,621.0,615.75,473.93
2018,10,6,12,15,620.5,194.5,4.0,24.7,645.0,653.44,502.67
2018,10,6,12,30,669.0,186.0,4.1,24.8,669.0,690.07,530.2
2018,10,6,12,45,808.0,132.5,4.2,24.9,705.5,745.45,572.31
2018,10,6,13,0,947.0,79.0,4.3,25.0,742.0,796.43,608.81
2018,10,6,13,15,942.0,78.0,4.35,25.0,721.0,793.12,606.98
2018,10,6,13,30,937.0,77.0,4.4,25.0,700.0,786.57,603.32
2018,10,6,13,45,929.0,75.5,4.45,25.0,671.5,774.06,595.49
2018,10,6,14,0,921.0,74.0,4.5,25.0,643.0,758.51,585.76
2018,10,6,14,15,908.5,72.0,4.55,24.9,607.0,736.23,571.44
2018,10,6,14,30,896.0,70.0,4.6,24.8,571.0,711.3,555.17
2018,10,6,14,45,879.5,68.0,4.65,24.75,530.0,681.17,534.86
2018,10,6,15,0,863.0,66.0,4.7,24.7,489.0,648.97,512.81
2018,10,6,15,15,840.5,63.5,4.7,24.7,443.0,610.55,484.29
2018,10,6,15,30,818.0,61.0,4.7,24.7,397.0,570.92,454.08
2018,10,6,15,45,784.0,58.5,4.65,24.25,348.0,527.25,420.46
2018,10,6,16,0,750.0,56.0,4.6,23.8,299.0,480.12,383.14
2018,10,6,16,15,696.0,52.0,4.3,23.2,247.5,421.61,335.4
2018,10,6,16,30,642.0,48.0,4.0,22.6,196.0,365.42,288.13
2018,10,6,16,45,546.5,42.5,3.7,22.0,146.5,295.68,228.86
2018,10,6,17,0,451.0,37.0,3.4,21.4,97.0,230.59,171.96
2018,10,6,17,15,313.0,27.0,3.25,20.75,60.0,153.19,96.88
2018,10,6,17,30,175.0,17.0,3.1,20.1,23.0,67.52,0.0
2018,10,6,17,45,87.5,8.5,2.95,19.4,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.85,18.15,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.9,17.95,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.95,17.9,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.6,18.15,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.8,18.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.85,18.15,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.9,18.1,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.9,18.05,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.9,17.85,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.9,17.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.85,17.55,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.65,17.1,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,7,6,15,142.0,11.0,3.1,14.45,20.0,10.81,0.0
2018,10,7,6,30,284.0,22.0,3.4,15.0,40.0,17.64,1.15
2018,10,7,6,45,414.0,31.0,3.7,15.6,83.5,23.42,14.07
2018,10,7,7,0,544.0,40.0,4.0,16.2,127.0,28.91,19.59
2018,10,7,7,15,613.5,45.5,4.3,16.75,176.5,34.04,24.4
2018,10,7,7,30,683.0,51.0,4.6,17.3,226.0,45.32,26.42
2018,10,7,7,45,726.5,55.5,4.85,17.85,277.0,88.9,43.96
2018,10,7,8,0,770.0,60.0,5.1,18.4,328.0,136.66,75.45
2018,10,7,8,15,799.5,63.0,5.15,19.0,376.0,184.69,113.73
2018,10,7,8,30,829.0,66.0,5.2,19.6,424.0,234.94,156.87
2018,10,7,8,45,849.0,69.0,5.3,20.15,468.5,288.26,203.99
2018,10,7,9,0,869.0,72.0,5.4,20.7,513.0,338.52,248.62
2018,10,7,9,15,885.0,74.0,5.4,21.2,553.0,386.9,291.21
2018,10,7,9,30,901.0,76.0,5.4,21.7,593.0,435.1,332.72
2018,10,7,9,45,913.0,77.0,5.4,22.2,626.5,480.18,370.82
2018,10,7,10,0,925.0,78.0,5.4,22.7,660.0,524.26,407.1
2018,10,7,10,15,929.5,80.0,5.4,23.05,685.5,564.13,439.48
2018,10,7,10,30,934.0,82.0,5.4,23.4,711.0,602.03,469.55
2018,10,7,10,45,934.5,85.0,5.4,23.75,728.5,636.4,496.23
2018,10,7,11,0,935.0,88.0,5.4,24.1,746.0,668.26,520.46
2018,10,7,11,15,932.0,90.0,5.4,24.35,754.5,694.24,540.12
2018,10,7,11,30,929.0,92.0,5.4,24.6,763.0,717.3,557.21
2018,10,7,11,45,921.5,95.5,5.4,24.9,763.0,735.75,569.73
2018,10,7,12,0,914.0,99.0,5.4,25.2,763.0,751.03,580.01
2018,10,7,12,15,914.5,97.5,5.4,25.4,758.0,763.89,588.86
2018,10,7,12,30,915.0,96.0,5.4,25.6,753.0,773.68,595.6
2018,10,7,12,45,915.0,93.5,5.35,25.75,740.5,778.95,599.13
2018,10,7,13,0,915.0,91.0,5.3,25.9,728.0,781.05,600.53
2018,10,7,13,15,905.0,91.5,5.35,26.0,705.5,775.66,597.27
2018,10,7,13,30,895.0,92.0,5.4,26.1,683.0,767.2,591.96
2018,10,7,13,45,880.5,92.0,5.4,26.15,653.0,751.93,581.75
2018,10,7,14,0,866.0,92.0,5.4,26.2,623.0,733.92,569.65
2018,10,7,14,15,847.5,91.5,5.35,26.15,586.5,713.38,555.79
2018,10,7,14,30,829.0,91.0,5.3,26.1,550.0,687.25,537.84
2018,10,7,14,45,804.0,89.0,5.3,26.1,507.5,652.97,513.54
2018,10,7,15,0,779.0,87.0,5.3,26.1,465.0,617.14,487.08
2018,10,7,15,15,752.0,83.5,5.3,26.1,419.5,577.13,457.03
2018,10,7,15,30,725.0,80.0,5.3,26.1,374.0,538.36,427.23
2018,10,7,15,45,688.0,75.0,4.9,25.7,326.0,489.84,389.09
2018,10,7,16,0,651.0,70.0,4.5,25.3,278.0,441.84,350.47
2018,10,7,16,15,605.0,62.5,3.95,24.5,229.5,387.36,306.25
2018,10,7,16,30,559.0,55.0,3.4,23.7,181.0,334.89,262.24
2018,10,7,16,45,485.5,46.0,2.9,22.85,135.5,271.65,208.61
2018,10,7,17,0,412.0,37.0,2.4,22.0,90.0,213.73,157.65
2018,10,7,17,15,269.5,25.5,2.3,21.25,54.0,134.22,79.4
2018,10,7,17,30,127.0,14.0,2.2,20.5,18.0,50.04,0.0
2018,10,7,17,45,63.5,7.0,2.05,19.75,9.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.9,18.75,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.9,18.25,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.85,17.8,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,8,6,15,148.5,11.0,1.5,14.3,19.5,10.81,0.0
2018,10,8,6,30,297.0,22.0,1.7,15.2,39.0,17.85,0.0
2018,10,8,6,45,428.5,29.0,1.85,16.1,81.5,21.74,12.54
2018,10,8,7,0,560.0,36.0,2.0,17.0,124.0,27.88,18.61
2018,10,8,7,15,627.5,41.0,2.25,17.6,173.0,30.08,20.83
2018,10,8,7,30,695.0,46.0,2.5,18.2,222.0,38.98,22.44
2018,10,8,7,45,737.0,49.5,2.75,18.85,271.5,82.11,38.42
2018,10,8,8,0,779.0,53.0,3.0,19.5,321.0,129.22,68.65
2018,10,8,8,15,806.5,55.5,3.1,20.05,368.0,180.7,109.29
2018,10,8,8,30,834.0,58.0,3.2,20.6,415.0,230.17,151.38
2018,10,8,8,45,853.5,60.0,3.25,21.15,458.5,278.74,194.2
2018,10,8,9,0,873.0,62.0,3.3,21.7,502.0,327.93,237.47
2018,10,8,9,15,887.5,63.5,3.3,22.25,540.5,375.28,278.69
2018,10,8,9,30,902.0,65.0,3.3,22.8,579.0,422.32,318.64
2018,10,8,9,45,911.5,66.5,3.3,23.35,611.5,466.58,355.42
2018,10,8,10,0,921.0,68.0,3.3,23.9,644.0,509.66,390.2
2018,10,8,10,15,928.0,69.0,3.35,24.4,669.5,549.56,421.81
2018,10,8,10,30,935.0,70.0,3.4,24.9,695.0,587.66,451.24
2018,10,8,10,45,939.5,70.5,3.45,25.35,713.5,621.82,477.18
2018,10,8,11,0,944.0,71.0,3.5,25.8,732.0,653.66,500.85
2018,10,8,11,15,946.5,72.0,3.5,26.1,743.0,682.23,521.82
2018,10,8,11,30,949.0,73.0,3.5,26.4,754.0,708.1,539.87
2018,10,8,11,45,949.5,73.0,3.5,26.7,756.5,728.76,553.54
2018,10,8,12,0,950.0,73.0,3.5,27.0,759.0,746.4,565.14
2018,10,8,12,15,948.5,73.0,3.5,27.1,753.5,759.52,574.08
2018,10,8,12,30,947.0,73.0,3.5,27.2,748.0,769.43,580.92
2018,10,8,12,45,943.0,73.0,3.45,27.35,735.0,774.28,584.02
2018,10,8,13,0,939.0,73.0,3.4,27.5,722.0,775.87,585.01
2018,10,8,13,15,933.5,72.0,3.35,27.55,700.5,772.03,582.61
2018,10,8,13,30,928.0,71.0,3.3,27.6,679.0,764.99,578.15
2018,10,8,13,45,919.5,70.0,3.2,27.6,651.0,752.62,569.98
2018,10,8,14,0,911.0,69.0,3.1,27.6,623.0,737.26,559.85
2018,10,8,14,15,898.5,68.0,3.05,27.5,588.0,716.19,546.22
2018,10,8,14,30,886.0,67.0,3.0,27.4,553.0,692.54,530.79
2018,10,8,14,45,869.5,65.0,2.95,27.3,512.5,662.65,510.83
2018,10,8,15,0,853.0,63.0,2.9,27.2,472.0,630.73,488.95
2018,10,8,15,15,830.0,61.0,2.9,27.2,427.0,592.98,461.46
2018,10,8,15,30,807.0,59.0,2.9,27.2,382.0,554.09,432.46
2018,10,8,15,45,773.5,56.0,2.6,26.7,333.5,510.69,399.14
2018,10,8,16,0,740.0,53.0,2.3,26.2,285.0,463.9,362.34
2018,10,8,16,15,689.0,48.5,2.0,25.35,235.0,407.19,317.21
2018,10,8,16,30,638.0,44.0,1.7,24.5,185.0,352.66,272.11
2018,10,8,16,45,554.5,38.5,1.35,23.65,138.0,286.15,216.32
2018,10,8,17,0,471.0,33.0,1.0,22.8,91.0,229.04,165.85
2018,10,8,17,15,313.5,23.5,1.0,22.05,54.5,143.73,77.35
2018,10,8,17,30,156.0,14.0,1.0,21.3,18.0,57.6,0.0
2018,10,8,17,45,78.0,7.0,1.05,20.5,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
