Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,19,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,19,7,15,5.0,2.5,0.7,10.1,2.5,0.0,0.0
2018,12,19,7,30,10.0,5.0,0.7,10.4,5.0,4.91,0.0
2018,12,19,7,45,5.0,13.5,0.7,10.7,13.5,13.13,1.75
2018,12,19,8,0,0.0,22.0,0.7,11.0,22.0,21.23,12.54
2018,12,19,8,15,0.0,34.0,0.8,11.45,34.0,32.84,23.44
2018,12,19,8,30,0.0,46.0,0.9,11.9,46.0,44.08,33.8
2018,12,19,8,45,5.5,63.0,1.0,12.3,64.5,59.76,45.42
2018,12,19,9,0,11.0,80.0,1.1,12.7,83.0,76.1,59.07
2018,12,19,9,15,6.5,83.5,1.2,13.1,85.5,80.02,62.49
2018,12,19,9,30,2.0,87.0,1.3,13.5,88.0,83.31,65.36
2018,12,19,9,45,5.0,95.0,1.4,13.9,97.0,91.76,72.19
2018,12,19,10,0,8.0,103.0,1.5,14.3,106.0,100.43,79.17
2018,12,19,10,15,15.5,123.0,1.65,14.6,129.5,121.66,96.46
2018,12,19,10,30,23.0,143.0,1.8,14.9,153.0,143.5,114.15
2018,12,19,10,45,14.5,132.5,1.95,15.15,139.0,131.99,104.68
2018,12,19,11,0,6.0,122.0,2.1,15.4,125.0,119.62,94.49
2018,12,19,11,15,40.0,144.5,2.2,15.65,163.5,155.05,123.25
2018,12,19,11,30,74.0,167.0,2.3,15.9,202.0,192.52,153.51
2018,12,19,11,45,82.5,168.5,2.45,16.1,208.0,200.09,159.66
2018,12,19,12,0,91.0,170.0,2.6,16.3,214.0,209.34,167.25
2018,12,19,12,15,102.0,175.0,2.55,16.4,224.0,222.1,177.66
2018,12,19,12,30,113.0,180.0,2.5,16.5,234.0,234.96,188.12
2018,12,19,12,45,197.5,177.0,2.5,16.6,269.5,276.48,222.01
2018,12,19,13,0,282.0,174.0,2.5,16.7,305.0,321.89,258.62
2018,12,19,13,15,279.5,169.5,2.4,16.65,295.0,318.45,256.0
2018,12,19,13,30,277.0,165.0,2.3,16.6,285.0,314.07,252.77
2018,12,19,13,45,232.0,150.0,2.15,16.6,247.0,276.25,222.61
2018,12,19,14,0,187.0,135.0,2.0,16.6,209.0,237.89,191.81
2018,12,19,14,15,368.5,106.5,1.8,16.4,238.0,300.48,242.93
2018,12,19,14,30,550.0,78.0,1.6,16.2,267.0,354.77,285.46
2018,12,19,14,45,642.5,66.0,1.4,16.0,264.5,376.13,300.52
2018,12,19,15,0,735.0,54.0,1.2,15.8,262.0,390.72,309.28
2018,12,19,15,15,692.5,51.0,1.2,15.8,224.0,354.42,278.51
2018,12,19,15,30,650.0,48.0,1.2,15.8,186.0,318.03,247.03
2018,12,19,15,45,584.0,42.5,0.9,14.85,146.5,270.71,206.45
2018,12,19,16,0,518.0,37.0,0.6,13.9,107.0,228.7,168.93
2018,12,19,16,15,396.0,29.0,0.6,13.55,71.5,167.48,113.04
2018,12,19,16,30,274.0,21.0,0.6,13.2,36.0,105.46,0.0
2018,12,19,16,45,137.0,10.5,0.65,12.9,18.0,42.65,0.0
2018,12,19,17,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.65,7.45,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,20,7,15,18.0,3.0,1.25,7.65,3.5,0.0,0.0
2018,12,20,7,30,36.0,6.0,1.3,7.8,7.0,5.9,0.0
2018,12,20,7,45,149.5,18.0,1.35,7.9,32.5,13.49,1.55
2018,12,20,8,0,263.0,30.0,1.4,8.0,58.0,22.62,13.84
2018,12,20,8,15,151.5,42.0,1.4,8.3,59.5,34.47,25.18
2018,12,20,8,30,40.0,54.0,1.4,8.6,61.0,49.41,39.03
2018,12,20,8,45,26.5,68.5,1.4,8.85,73.5,63.39,48.65
2018,12,20,9,0,13.0,83.0,1.4,9.1,86.0,78.75,62.1
2018,12,20,9,15,15.0,93.5,1.35,9.5,97.5,89.77,71.34
2018,12,20,9,30,17.0,104.0,1.3,9.9,109.0,100.92,80.62
2018,12,20,9,45,23.5,121.5,1.25,10.3,129.5,117.68,94.39
2018,12,20,10,0,30.0,139.0,1.2,10.7,150.0,136.73,109.97
2018,12,20,10,15,19.0,132.5,1.2,11.0,139.5,131.31,105.61
2018,12,20,10,30,8.0,126.0,1.2,11.3,129.0,123.02,98.8
2018,12,20,10,45,23.5,152.0,1.2,11.65,162.5,153.25,123.46
2018,12,20,11,0,39.0,178.0,1.2,12.0,196.0,184.04,148.29
2018,12,20,11,15,48.5,187.5,1.15,12.15,210.5,198.86,160.09
2018,12,20,11,30,58.0,197.0,1.1,12.3,225.0,214.15,172.32
2018,12,20,11,45,57.0,198.0,1.1,12.45,225.5,217.02,174.59
2018,12,20,12,0,56.0,199.0,1.1,12.6,226.0,219.68,176.74
2018,12,20,12,15,71.0,199.5,1.05,12.7,233.5,229.29,184.54
2018,12,20,12,30,86.0,200.0,1.0,12.8,241.0,239.14,192.51
2018,12,20,12,45,113.5,197.0,0.95,12.85,250.0,254.62,205.12
2018,12,20,13,0,141.0,194.0,0.9,12.9,259.0,267.7,215.78
2018,12,20,13,15,143.5,188.5,0.8,12.85,252.5,265.31,213.92
2018,12,20,13,30,146.0,183.0,0.7,12.8,246.0,262.45,211.74
2018,12,20,13,45,104.5,171.5,0.6,12.8,215.5,230.59,186.02
2018,12,20,14,0,63.0,160.0,0.5,12.8,185.0,194.44,156.77
2018,12,20,14,15,51.5,144.0,0.45,12.65,163.5,172.47,139.2
2018,12,20,14,30,40.0,128.0,0.4,12.5,142.0,150.45,121.31
2018,12,20,14,45,27.0,113.5,0.35,12.4,122.5,129.48,104.05
2018,12,20,15,0,14.0,99.0,0.3,12.3,103.0,105.35,83.97
2018,12,20,15,15,7.5,82.5,0.3,12.3,84.5,85.77,67.49
2018,12,20,15,30,1.0,66.0,0.3,12.3,66.0,66.32,50.92
2018,12,20,15,45,0.5,52.0,0.3,11.9,52.0,52.04,38.57
2018,12,20,16,0,0.0,38.0,0.3,11.5,38.0,37.62,25.91
2018,12,20,16,15,3.5,26.0,0.35,11.35,26.0,26.52,15.21
2018,12,20,16,30,7.0,14.0,0.4,11.2,14.0,15.61,0.0
2018,12,20,16,45,3.5,7.0,0.4,11.05,7.0,7.71,0.0
2018,12,20,17,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.45,10.85,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,21,7,15,26.0,3.5,0.6,10.95,4.0,0.0,0.0
2018,12,21,7,30,52.0,7.0,0.6,11.1,8.0,6.88,0.0
2018,12,21,7,45,83.5,19.0,0.6,11.25,25.5,14.66,1.54
2018,12,21,8,0,115.0,31.0,0.6,11.4,43.0,25.81,16.29
2018,12,21,8,15,255.0,40.5,0.75,11.65,83.0,30.28,21.13
2018,12,21,8,30,395.0,50.0,0.9,11.9,123.0,36.27,26.82
2018,12,21,8,45,345.5,63.0,1.0,12.15,137.5,59.69,37.71
2018,12,21,9,0,296.0,76.0,1.1,12.4,152.0,84.13,54.91
2018,12,21,9,15,215.0,101.0,1.15,12.7,160.5,113.31,81.45
2018,12,21,9,30,134.0,126.0,1.2,13.0,169.0,134.6,102.72
2018,12,21,9,45,102.5,134.5,1.25,13.25,169.5,142.88,111.12
2018,12,21,10,0,71.0,143.0,1.3,13.5,170.0,150.02,118.38
2018,12,21,10,15,77.0,158.0,1.45,13.75,189.0,168.88,133.91
2018,12,21,10,30,83.0,173.0,1.6,14.0,208.0,188.16,149.68
2018,12,21,10,45,46.0,155.5,1.7,14.3,175.0,163.44,130.22
2018,12,21,11,0,9.0,138.0,1.8,14.6,142.0,135.82,108.02
2018,12,21,11,15,5.0,132.5,1.85,14.8,134.5,129.55,102.81
2018,12,21,11,30,1.0,127.0,1.9,15.0,127.0,122.94,97.27
2018,12,21,11,45,0.5,106.0,1.95,15.2,106.0,102.68,80.45
2018,12,21,12,0,0.0,85.0,2.0,15.4,85.0,82.21,63.43
2018,12,21,12,15,37.0,130.5,2.05,15.45,148.0,145.18,115.65
2018,12,21,12,30,74.0,176.0,2.1,15.5,211.0,209.29,167.92
2018,12,21,12,45,160.5,182.5,2.2,15.6,257.0,263.34,211.91
2018,12,21,13,0,247.0,189.0,2.3,15.7,303.0,319.33,257.02
2018,12,21,13,15,315.5,172.5,2.25,15.65,313.0,339.62,273.68
2018,12,21,13,30,384.0,156.0,2.2,15.6,323.0,363.08,292.8
2018,12,21,13,45,340.5,154.0,2.2,15.5,296.0,335.05,270.73
2018,12,21,14,0,297.0,152.0,2.2,15.4,269.0,310.8,251.58
2018,12,21,14,15,191.5,140.5,2.1,15.2,214.0,241.21,195.47
2018,12,21,14,30,86.0,129.0,2.0,15.0,159.0,177.83,143.6
2018,12,21,14,45,126.5,107.5,1.9,14.8,146.5,172.83,139.79
2018,12,21,15,0,167.0,86.0,1.8,14.6,134.0,170.53,137.63
2018,12,21,15,15,223.5,74.5,1.8,14.6,128.5,179.02,143.6
2018,12,21,15,30,280.0,63.0,1.8,14.6,123.0,190.28,150.81
2018,12,21,15,45,236.0,52.0,1.4,13.15,95.5,155.54,121.08
2018,12,21,16,0,192.0,41.0,1.0,11.7,68.0,122.71,92.54
2018,12,21,16,15,173.0,31.0,1.05,11.3,49.0,101.34,70.04
2018,12,21,16,30,154.0,21.0,1.1,10.9,30.0,73.88,5.33
2018,12,21,16,45,77.0,10.5,1.15,10.5,15.0,28.65,0.0
2018,12,21,17,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,22,7,15,76.0,6.5,0.75,5.95,8.0,0.0,0.0
2018,12,22,7,30,152.0,13.0,0.8,6.3,16.0,12.78,0.0
2018,12,22,7,45,249.0,22.0,0.8,6.65,41.5,17.51,2.41
2018,12,22,8,0,346.0,31.0,0.8,7.0,67.0,23.77,14.81
2018,12,22,8,15,263.5,49.0,0.9,7.5,83.5,37.19,27.67
2018,12,22,8,30,181.0,67.0,1.0,8.0,100.0,53.39,42.67
2018,12,22,8,45,233.5,79.0,1.1,8.45,132.0,71.88,51.49
2018,12,22,9,0,286.0,91.0,1.2,8.9,164.0,98.5,68.45
2018,12,22,9,15,415.5,89.5,1.15,9.3,213.5,124.31,82.97
2018,12,22,9,30,545.0,88.0,1.1,9.7,263.0,163.38,110.24
2018,12,22,9,45,611.0,86.0,1.1,10.05,301.0,198.25,138.36
2018,12,22,10,0,677.0,84.0,1.1,10.4,339.0,237.22,170.9
2018,12,22,10,15,597.0,106.5,1.05,10.75,342.5,262.33,196.71
2018,12,22,10,30,517.0,129.0,1.0,11.1,346.0,279.92,215.26
2018,12,22,10,45,499.0,139.5,0.9,11.4,357.0,301.86,234.94
2018,12,22,11,0,481.0,150.0,0.8,11.7,368.0,321.63,252.17
2018,12,22,11,15,483.5,154.0,0.8,11.95,378.5,341.31,268.95
2018,12,22,11,30,486.0,158.0,0.8,12.2,389.0,359.85,284.5
2018,12,22,11,45,463.0,164.5,0.8,12.4,386.5,368.3,292.05
2018,12,22,12,0,440.0,171.0,0.8,12.6,384.0,374.58,297.68
2018,12,22,12,15,401.0,179.0,0.9,12.9,372.5,372.7,297.04
2018,12,22,12,30,362.0,187.0,1.0,13.2,361.0,365.99,292.46
2018,12,22,12,45,357.5,182.5,1.05,13.45,351.5,364.36,291.74
2018,12,22,13,0,353.0,178.0,1.1,13.7,342.0,361.47,289.9
2018,12,22,13,15,273.0,179.0,1.15,13.75,303.0,324.74,261.25
2018,12,22,13,30,193.0,180.0,1.2,13.8,264.0,283.05,228.37
2018,12,22,13,45,125.0,161.0,1.2,13.8,214.5,229.68,185.69
2018,12,22,14,0,57.0,142.0,1.2,13.8,165.0,172.1,138.82
2018,12,22,14,15,97.5,142.0,1.15,13.65,177.5,197.05,159.85
2018,12,22,14,30,138.0,142.0,1.1,13.5,190.0,216.97,176.19
2018,12,22,14,45,97.0,122.0,1.05,13.35,154.0,175.64,142.17
2018,12,22,15,0,56.0,102.0,1.0,13.2,118.0,130.56,104.86
2018,12,22,15,15,45.0,91.5,1.0,13.2,103.0,114.86,91.59
2018,12,22,15,30,34.0,81.0,1.0,13.2,88.0,99.75,78.54
2018,12,22,15,45,24.0,64.5,0.95,11.95,69.0,78.18,60.21
2018,12,22,16,0,14.0,48.0,0.9,10.7,50.0,56.8,41.77
2018,12,22,16,15,10.0,33.0,0.95,10.4,34.0,39.34,25.48
2018,12,22,16,30,6.0,18.0,1.0,10.1,18.0,20.26,0.0
2018,12,22,16,45,3.0,9.0,1.0,9.8,9.0,9.56,0.0
2018,12,22,17,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,23,7,15,31.0,5.5,0.55,8.2,6.0,0.0,0.0
2018,12,23,7,30,62.0,11.0,0.5,8.5,12.0,10.81,0.0
2018,12,23,7,45,118.0,24.0,0.45,8.8,33.5,18.89,2.22
2018,12,23,8,0,174.0,37.0,0.4,9.1,55.0,28.65,18.77
2018,12,23,8,15,220.0,50.0,0.4,9.5,83.5,38.04,28.2
2018,12,23,8,30,266.0,63.0,0.4,9.9,112.0,47.1,36.76
2018,12,23,8,45,274.0,76.5,0.4,10.3,137.0,67.38,46.6
2018,12,23,9,0,282.0,90.0,0.4,10.7,162.0,96.94,66.81
2018,12,23,9,15,257.0,107.5,0.5,11.2,180.5,122.92,88.0
2018,12,23,9,30,232.0,125.0,0.6,11.7,199.0,146.67,108.75
2018,12,23,9,45,235.5,136.5,0.65,12.2,218.5,168.82,127.4
2018,12,23,10,0,239.0,148.0,0.7,12.7,238.0,190.9,146.12
2018,12,23,10,15,245.0,159.0,0.95,13.2,256.5,213.1,165.04
2018,12,23,10,30,251.0,170.0,1.2,13.7,275.0,235.3,183.84
2018,12,23,10,45,429.5,145.0,1.45,14.2,335.0,282.75,219.79
2018,12,23,11,0,608.0,120.0,1.7,14.7,395.0,340.82,265.05
2018,12,23,11,15,576.5,131.0,1.75,14.9,397.5,357.06,279.89
2018,12,23,11,30,545.0,142.0,1.8,15.1,400.0,369.0,291.01
2018,12,23,11,45,440.0,161.0,1.85,15.25,371.0,354.42,281.22
2018,12,23,12,0,335.0,180.0,1.9,15.4,342.0,332.81,265.27
2018,12,23,12,15,374.0,176.5,1.9,15.45,356.5,354.87,283.4
2018,12,23,12,30,413.0,173.0,1.9,15.5,371.0,379.57,303.25
2018,12,23,12,45,364.5,177.5,1.95,15.55,350.0,362.7,290.45
2018,12,23,13,0,316.0,182.0,2.0,15.6,329.0,346.84,278.35
2018,12,23,13,15,231.0,183.5,2.0,15.5,289.0,308.05,247.8
2018,12,23,13,30,146.0,185.0,2.0,15.4,249.0,264.43,213.0
2018,12,23,13,45,141.0,164.5,2.0,15.35,223.5,241.45,195.03
2018,12,23,14,0,136.0,144.0,2.0,15.3,198.0,217.72,176.16
2018,12,23,14,15,115.5,133.0,1.9,15.1,176.5,196.03,158.62
2018,12,23,14,30,95.0,122.0,1.8,14.9,155.0,174.35,140.91
2018,12,23,14,45,135.0,116.0,1.75,14.65,157.5,186.33,150.92
2018,12,23,15,0,175.0,110.0,1.7,14.4,160.0,201.71,163.19
2018,12,23,15,15,112.5,89.0,1.7,14.4,119.5,144.72,115.76
2018,12,23,15,30,50.0,68.0,1.7,14.4,79.0,90.46,70.39
2018,12,23,15,45,25.0,50.5,1.3,13.1,56.0,61.36,45.93
2018,12,23,16,0,0.0,33.0,0.9,11.8,33.0,31.87,21.11
2018,12,23,16,15,11.5,22.5,0.9,11.45,23.0,25.9,14.8
2018,12,23,16,30,23.0,12.0,0.9,11.1,13.0,19.59,0.0
2018,12,23,16,45,23.0,7.5,0.95,10.75,7.5,12.9,0.0
2018,12,23,17,0,23.0,3.0,1.0,10.4,2.0,0.0,0.0
2018,12,23,17,15,11.5,1.5,0.95,10.3,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.45,10.15,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,24,7,15,8.0,3.0,1.3,9.0,3.0,0.0,0.0
2018,12,24,7,30,16.0,6.0,1.4,9.5,6.0,5.9,0.0
2018,12,24,7,45,8.0,17.0,1.5,10.0,17.0,16.26,0.4
2018,12,24,8,0,0.0,28.0,1.6,10.5,28.0,26.8,16.95
2018,12,24,8,15,2.0,44.0,1.75,10.85,44.5,41.26,30.77
2018,12,24,8,30,4.0,60.0,1.9,11.2,61.0,55.5,43.94
2018,12,24,8,45,8.5,75.0,2.1,11.55,77.0,69.51,53.73
2018,12,24,9,0,13.0,90.0,2.3,11.9,93.0,84.36,66.19
2018,12,24,9,15,6.5,76.5,2.35,12.25,78.0,73.64,57.29
2018,12,24,9,30,0.0,63.0,2.4,12.6,63.0,60.89,46.66
2018,12,24,9,45,25.0,92.0,2.5,13.0,101.5,91.82,71.79
2018,12,24,10,0,50.0,121.0,2.6,13.4,140.0,125.37,99.0
2018,12,24,10,15,61.5,145.0,2.7,13.75,170.0,152.77,121.43
2018,12,24,10,30,73.0,169.0,2.8,14.1,200.0,181.13,144.54
2018,12,24,10,45,40.0,137.5,2.95,14.45,154.5,144.62,115.08
2018,12,24,11,0,7.0,106.0,3.1,14.8,109.0,104.76,82.45
2018,12,24,11,15,7.0,118.5,3.2,14.95,121.5,116.99,92.56
2018,12,24,11,30,7.0,131.0,3.3,15.1,134.0,129.27,102.62
2018,12,24,11,45,4.5,101.5,3.4,15.25,103.5,100.11,78.39
2018,12,24,12,0,2.0,72.0,3.5,15.4,73.0,70.54,53.74
2018,12,24,12,15,1.0,61.0,3.55,15.25,61.5,59.44,44.5
2018,12,24,12,30,0.0,50.0,3.6,15.1,50.0,48.31,35.19
2018,12,24,12,45,0.0,48.0,3.6,14.95,48.0,46.38,33.6
2018,12,24,13,0,0.0,46.0,3.6,14.8,46.0,44.44,32.02
2018,12,24,13,15,0.0,67.0,3.5,14.55,67.0,64.77,49.23
2018,12,24,13,30,0.0,88.0,3.4,14.3,88.0,85.25,66.55
2018,12,24,13,45,0.0,78.0,3.25,14.1,78.0,75.43,58.41
2018,12,24,14,0,0.0,68.0,3.1,13.9,68.0,65.73,50.35
2018,12,24,14,15,4.5,59.0,3.05,13.8,60.5,59.21,44.96
2018,12,24,14,30,9.0,50.0,3.0,13.7,53.0,52.58,39.42
2018,12,24,14,45,5.5,37.0,2.95,13.6,39.0,38.25,27.21
2018,12,24,15,0,2.0,24.0,2.9,13.5,25.0,24.04,15.02
2018,12,24,15,15,1.0,17.5,2.9,13.5,18.0,17.3,9.21
2018,12,24,15,30,0.0,11.0,2.9,13.5,11.0,10.6,3.42
2018,12,24,15,45,0.0,9.0,3.0,13.35,9.0,8.67,1.71
2018,12,24,16,0,0.0,7.0,3.1,13.2,7.0,6.74,0.0
2018,12,24,16,15,5.5,5.5,3.35,13.15,6.0,7.4,0.13
2018,12,24,16,30,11.0,4.0,3.6,13.1,5.0,8.19,0.0
2018,12,24,16,45,11.0,3.0,3.8,13.05,3.5,5.61,0.0
2018,12,24,17,0,11.0,2.0,4.0,13.0,2.0,0.0,0.0
2018,12,24,17,15,5.5,1.0,3.9,12.7,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,25,7,15,15.0,1.5,1.4,5.75,2.0,0.0,0.0
2018,12,25,7,30,30.0,3.0,1.5,6.5,4.0,2.95,0.0
2018,12,25,7,45,62.5,8.0,1.6,7.25,13.5,5.98,0.0
2018,12,25,8,0,95.0,13.0,1.7,8.0,23.0,9.55,2.46
2018,12,25,8,15,278.0,24.5,1.9,8.5,71.5,16.49,9.05
2018,12,25,8,30,461.0,36.0,2.1,9.0,120.0,24.46,16.45
2018,12,25,8,45,598.5,41.5,2.3,9.55,177.0,48.07,24.1
2018,12,25,9,0,736.0,47.0,2.5,10.1,234.0,91.05,45.14
2018,12,25,9,15,767.0,49.5,2.65,10.55,270.5,130.13,72.33
2018,12,25,9,30,798.0,52.0,2.8,11.0,307.0,170.72,105.17
2018,12,25,9,45,817.5,56.0,2.95,11.45,340.0,211.64,141.12
2018,12,25,10,0,837.0,60.0,3.1,11.9,373.0,252.62,178.1
2018,12,25,10,15,854.5,61.0,3.3,12.25,400.0,292.2,214.29
2018,12,25,10,30,872.0,62.0,3.5,12.6,427.0,328.8,247.86
2018,12,25,10,45,884.5,62.5,3.7,12.95,448.0,362.32,278.63
2018,12,25,11,0,897.0,63.0,3.9,13.3,469.0,394.42,307.72
2018,12,25,11,15,905.0,63.0,4.0,13.5,482.5,422.62,333.26
2018,12,25,11,30,913.0,63.0,4.1,13.7,496.0,448.76,356.66
2018,12,25,11,45,917.0,63.0,4.2,13.9,502.5,470.94,376.51
2018,12,25,12,0,921.0,63.0,4.3,14.1,509.0,490.61,393.97
2018,12,25,12,15,920.5,63.0,4.3,14.25,507.5,505.54,407.19
2018,12,25,12,30,920.0,63.0,4.3,14.4,506.0,517.66,417.88
2018,12,25,12,45,915.0,63.5,4.35,14.5,497.0,525.22,424.92
2018,12,25,13,0,910.0,64.0,4.4,14.6,488.0,529.85,429.43
2018,12,25,13,15,902.5,63.5,4.4,14.65,471.5,529.25,429.58
2018,12,25,13,30,895.0,63.0,4.4,14.7,455.0,525.77,427.25
2018,12,25,13,45,883.0,61.5,4.4,14.75,431.5,516.13,419.87
2018,12,25,14,0,871.0,60.0,4.4,14.8,408.0,503.82,410.09
2018,12,25,14,15,853.0,58.0,4.25,14.6,378.0,485.48,395.25
2018,12,25,14,30,835.0,56.0,4.1,14.4,348.0,464.92,378.23
2018,12,25,14,45,808.0,54.0,3.9,14.25,313.0,440.32,357.43
2018,12,25,15,0,781.0,52.0,3.7,14.1,278.0,412.15,333.18
2018,12,25,15,15,740.5,49.0,3.7,14.1,239.0,375.94,301.84
2018,12,25,15,30,700.0,46.0,3.7,14.1,200.0,339.43,269.33
2018,12,25,15,45,637.5,41.0,3.05,12.75,159.5,292.65,228.56
2018,12,25,16,0,575.0,36.0,2.4,11.4,119.0,247.59,188.0
2018,12,25,16,15,467.0,30.0,2.25,10.8,82.5,189.5,134.51
2018,12,25,16,30,359.0,24.0,2.1,10.2,46.0,135.8,44.31
2018,12,25,16,45,194.0,13.5,2.0,9.6,24.0,60.43,0.0
2018,12,25,17,0,29.0,3.0,1.9,9.0,2.0,0.0,0.0
2018,12,25,17,15,14.5,1.5,1.85,8.8,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,26,7,15,16.5,4.0,1.15,5.9,4.5,0.0,0.0
2018,12,26,7,30,33.0,8.0,1.1,6.4,9.0,7.86,0.0
2018,12,26,7,45,54.5,18.5,1.0,6.9,23.0,15.68,0.0
2018,12,26,8,0,76.0,29.0,0.9,7.4,37.0,24.21,14.91
2018,12,26,8,15,38.0,35.0,1.15,8.05,39.0,31.23,22.22
2018,12,26,8,30,0.0,41.0,1.4,8.7,41.0,39.59,30.12
2018,12,26,8,45,6.0,57.0,1.65,9.4,58.5,54.38,41.28
2018,12,26,9,0,12.0,73.0,1.9,10.1,76.0,69.83,54.28
2018,12,26,9,15,104.0,100.0,2.15,10.45,132.5,100.87,76.65
2018,12,26,9,30,196.0,127.0,2.4,10.8,189.0,141.75,107.09
2018,12,26,9,45,316.5,125.5,2.65,11.2,238.0,174.52,130.16
2018,12,26,10,0,437.0,124.0,2.9,11.6,287.0,213.93,160.04
2018,12,26,10,15,533.0,115.5,3.0,11.85,329.0,250.39,189.42
2018,12,26,10,30,629.0,107.0,3.1,12.1,371.0,292.58,224.24
2018,12,26,10,45,764.0,85.0,3.2,12.4,420.5,340.95,263.74
2018,12,26,11,0,899.0,63.0,3.3,12.7,470.0,394.73,307.98
2018,12,26,11,15,904.5,63.5,3.2,12.85,483.0,422.56,332.94
2018,12,26,11,30,910.0,64.0,3.1,13.0,496.0,448.23,355.65
2018,12,26,11,45,912.0,64.5,3.05,13.2,502.0,470.06,374.82
2018,12,26,12,0,914.0,65.0,3.0,13.4,508.0,489.34,391.5
2018,12,26,12,15,909.5,67.0,2.95,13.5,506.5,504.42,404.64
2018,12,26,12,30,905.0,69.0,2.9,13.6,505.0,516.65,415.21
2018,12,26,12,45,881.5,73.5,2.9,13.7,491.5,519.15,418.05
2018,12,26,13,0,858.0,78.0,2.9,13.8,478.0,519.58,419.04
2018,12,26,13,15,849.5,76.5,2.85,13.75,461.5,517.72,418.26
2018,12,26,13,30,841.0,75.0,2.8,13.7,445.0,513.1,415.12
2018,12,26,13,45,839.0,72.0,2.8,13.65,424.5,507.47,411.12
2018,12,26,14,0,837.0,69.0,2.8,13.6,404.0,499.14,404.74
2018,12,26,14,15,809.0,68.0,2.65,13.35,372.5,477.59,387.6
2018,12,26,14,30,781.0,67.0,2.5,13.1,341.0,454.1,368.56
2018,12,26,14,45,670.5,72.0,2.3,12.9,290.5,398.85,323.81
2018,12,26,15,0,560.0,77.0,2.1,12.7,240.0,344.02,278.92
2018,12,26,15,15,591.0,65.5,2.1,12.7,216.0,333.73,268.75
2018,12,26,15,30,622.0,54.0,2.1,12.7,192.0,320.15,254.58
2018,12,26,15,45,524.0,49.5,1.65,11.45,149.5,263.05,206.19
2018,12,26,16,0,426.0,45.0,1.2,10.2,107.0,209.8,160.37
2018,12,26,16,15,333.0,35.0,1.2,9.7,73.5,157.25,112.96
2018,12,26,16,30,240.0,25.0,1.2,9.2,40.0,104.54,38.48
2018,12,26,16,45,130.5,14.0,1.25,8.75,21.0,45.69,0.0
2018,12,26,17,0,21.0,3.0,1.3,8.3,2.0,0.0,0.0
2018,12,26,17,15,10.5,1.5,1.3,8.0,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.75,5.4,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.05,4.95,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.05,4.55,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,1.95,4.05,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,1.95,3.85,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.05,3.95,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,12,27,7,15,48.5,4.5,2.4,4.75,5.5,0.0,0.0
2018,12,27,7,30,97.0,9.0,2.7,5.5,11.0,8.85,0.0
2018,12,27,7,45,289.0,18.5,3.0,6.3,43.5,14.37,0.0
2018,12,27,8,0,481.0,28.0,3.3,7.1,76.0,23.22,13.99
2018,12,27,8,15,575.5,32.5,3.6,7.65,116.5,25.4,17.0
2018,12,27,8,30,670.0,37.0,3.9,8.2,157.0,27.71,19.41
2018,12,27,8,45,719.5,40.0,4.25,8.8,197.0,48.51,23.04
2018,12,27,9,0,769.0,43.0,4.6,9.4,237.0,90.98,44.39
2018,12,27,9,15,799.0,46.0,4.85,9.85,275.0,131.88,72.83
2018,12,27,9,30,829.0,49.0,5.1,10.3,313.0,174.07,107.17
2018,12,27,9,45,848.5,52.0,5.35,10.75,346.0,215.23,143.7
2018,12,27,10,0,868.0,55.0,5.6,11.2,379.0,256.36,181.39
2018,12,27,10,15,884.0,56.0,5.75,11.55,406.5,294.39,216.99
2018,12,27,10,30,900.0,57.0,5.9,11.9,434.0,331.6,251.76
2018,12,27,10,45,911.0,57.5,6.0,12.2,455.0,365.6,283.6
2018,12,27,11,0,922.0,58.0,6.1,12.5,476.0,398.02,313.59
2018,12,27,11,15,929.5,58.0,6.15,12.65,489.5,426.81,340.24
2018,12,27,11,30,937.0,58.0,6.2,12.8,503.0,453.46,364.61
2018,12,27,11,45,940.5,58.0,6.25,12.95,509.5,476.05,385.23
2018,12,27,12,0,944.0,58.0,6.3,13.1,516.0,496.07,403.34
2018,12,27,12,15,943.5,58.5,6.3,13.15,515.0,512.02,417.87
2018,12,27,12,30,943.0,59.0,6.3,13.2,514.0,525.1,429.76
2018,12,27,12,45,939.0,59.0,6.25,13.25,505.0,533.0,437.16
2018,12,27,13,0,935.0,59.0,6.2,13.3,496.0,537.91,441.89
2018,12,27,13,15,927.5,58.5,6.15,13.25,479.5,537.52,442.33
2018,12,27,13,30,920.0,58.0,6.1,13.2,463.0,534.17,440.16
2018,12,27,13,45,907.5,57.0,6.05,13.15,439.5,524.85,432.96
2018,12,27,14,0,895.0,56.0,6.0,13.1,416.0,512.8,423.26
2018,12,27,14,15,877.5,54.5,5.9,12.9,386.0,495.13,408.86
2018,12,27,14,30,860.0,53.0,5.8,12.7,356.0,475.15,392.14
2018,12,27,14,45,833.5,51.0,5.65,12.5,320.5,448.34,369.3
2018,12,27,15,0,807.0,49.0,5.5,12.3,285.0,420.0,344.54
2018,12,27,15,15,769.0,46.0,5.5,12.3,246.0,386.53,314.77
2018,12,27,15,30,731.0,43.0,5.5,12.3,207.0,350.41,281.92
2018,12,27,15,45,670.0,39.0,4.95,11.35,166.0,304.48,240.81
2018,12,27,16,0,609.0,35.0,4.4,10.4,125.0,260.1,199.92
2018,12,27,16,15,504.0,29.5,4.3,9.9,87.5,202.32,146.22
2018,12,27,16,30,399.0,24.0,4.2,9.4,50.0,145.29,60.76
2018,12,27,16,45,217.5,14.0,4.1,8.95,26.5,67.32,0.0
2018,12,27,17,0,36.0,4.0,4.0,8.5,3.0,0.0,0.0
2018,12,27,17,15,18.0,2.0,3.9,8.25,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.7,7.75,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.3,6.85,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,6.25,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.85,5.8,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.55,5.15,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.45,4.9,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.4,4.05,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.45,3.9,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.5,3.55,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.5,3.4,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.45,3.2,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.35,2.85,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.3,2.55,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.3,2.45,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.3,2.4,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.3,2.35,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.25,2.3,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.15,2.25,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,12,28,7,15,38.0,4.5,2.25,2.85,5.0,0.0,0.0
2018,12,28,7,30,76.0,9.0,2.4,3.5,10.0,8.85,0.0
2018,12,28,7,45,223.5,20.0,2.55,4.1,39.0,15.87,0.0
2018,12,28,8,0,371.0,31.0,2.7,4.7,68.0,24.17,14.93
2018,12,28,8,15,505.0,35.0,2.8,5.25,110.5,27.9,19.43
2018,12,28,8,30,639.0,39.0,2.9,5.8,153.0,29.59,21.35
2018,12,28,8,45,709.5,41.0,3.0,6.35,196.5,48.46,23.83
2018,12,28,9,0,780.0,43.0,3.1,6.9,240.0,91.05,44.65
2018,12,28,9,15,774.5,50.5,3.25,7.5,271.0,129.71,72.65
2018,12,28,9,30,769.0,58.0,3.4,8.1,302.0,169.61,106.64
2018,12,28,9,45,828.5,54.0,3.5,8.7,342.0,212.52,142.79
2018,12,28,10,0,888.0,50.0,3.6,9.3,382.0,255.93,180.74
2018,12,28,10,15,902.5,51.5,3.6,9.7,409.5,294.74,216.93
2018,12,28,10,30,917.0,53.0,3.6,10.1,437.0,332.62,252.06
2018,12,28,10,45,926.5,53.5,3.6,10.5,457.5,366.68,283.64
2018,12,28,11,0,936.0,54.0,3.6,10.9,478.0,399.05,313.18
2018,12,28,11,15,941.0,54.5,3.65,11.15,491.5,427.76,339.39
2018,12,28,11,30,946.0,55.0,3.7,11.4,505.0,454.19,363.16
2018,12,28,11,45,947.5,55.5,3.75,11.65,511.0,476.66,383.27
2018,12,28,12,0,949.0,56.0,3.8,11.9,517.0,496.47,400.78
2018,12,28,12,15,944.5,58.0,3.75,12.0,515.5,512.21,414.7
2018,12,28,12,30,940.0,60.0,3.7,12.1,514.0,525.01,425.93
2018,12,28,12,45,932.0,61.5,3.7,12.25,505.0,532.56,432.79
2018,12,28,13,0,924.0,63.0,3.7,12.4,496.0,537.11,437.04
2018,12,28,13,15,917.5,61.5,3.6,12.4,479.5,536.26,436.92
2018,12,28,13,30,911.0,60.0,3.5,12.4,463.0,532.46,434.27
2018,12,28,13,45,900.5,59.0,3.45,12.4,440.0,524.29,428.04
2018,12,28,14,0,890.0,58.0,3.4,12.4,417.0,513.38,419.38
2018,12,28,14,15,873.5,56.5,3.2,12.2,387.5,496.35,405.56
2018,12,28,14,30,857.0,55.0,3.0,12.0,358.0,476.99,389.47
2018,12,28,14,45,832.0,52.5,2.8,11.8,323.0,450.42,367.18
2018,12,28,15,0,807.0,50.0,2.6,11.6,288.0,424.41,344.66
2018,12,28,15,15,769.5,46.5,2.6,11.6,248.5,388.42,313.59
2018,12,28,15,30,732.0,43.0,2.6,11.6,209.0,351.92,281.14
2018,12,28,15,45,671.0,39.5,1.95,9.8,168.0,306.48,241.5
2018,12,28,16,0,610.0,36.0,1.3,8.0,127.0,262.53,201.71
2018,12,28,16,15,506.5,30.0,1.3,7.5,89.0,204.51,148.68
2018,12,28,16,30,403.0,24.0,1.3,7.0,51.0,147.71,67.91
2018,12,28,16,45,219.5,14.0,1.3,6.5,27.0,68.19,0.0
2018,12,28,17,0,36.0,4.0,1.3,6.0,3.0,0.0,0.0
2018,12,28,17,15,18.0,2.0,1.3,5.9,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
